Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.8,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,45,222.5,14.5,4.4,1.5,35.5,11.41,0.0
2016,1,22,8,0,445.0,29.0,4.7,2.0,71.0,25.3,16.17
2016,1,22,8,15,546.0,37.5,5.05,2.5,121.0,40.56,23.25
2016,1,22,8,30,647.0,46.0,5.4,3.0,171.0,90.8,48.89
2016,1,22,8,45,706.0,51.5,5.75,3.5,223.0,144.29,89.02
2016,1,22,9,0,765.0,57.0,6.1,4.0,275.0,204.26,141.22
2016,1,22,9,15,802.5,60.5,6.1,4.5,325.0,262.95,196.18
2016,1,22,9,30,840.0,64.0,6.1,5.0,375.0,324.83,254.57
2016,1,22,9,45,866.5,66.5,6.2,5.5,421.0,384.55,310.91
2016,1,22,10,0,893.0,69.0,6.3,6.0,467.0,445.64,367.19
2016,1,22,10,15,911.0,71.5,6.3,6.5,507.0,503.1,418.96
2016,1,22,10,30,929.0,74.0,6.3,7.0,547.0,560.26,468.94
2016,1,22,10,45,942.5,75.0,6.3,7.5,580.5,612.71,513.71
2016,1,22,11,0,956.0,76.0,6.3,8.0,614.0,663.81,556.16
2016,1,22,11,15,964.5,77.0,6.25,8.0,639.5,710.06,594.58
2016,1,22,11,30,973.0,78.0,6.2,8.0,665.0,754.03,629.65
2016,1,22,11,45,976.5,79.5,6.2,8.5,681.5,792.47,657.66
2016,1,22,12,0,980.0,81.0,6.2,9.0,698.0,827.89,683.14
2016,1,22,12,15,982.5,81.5,6.15,9.0,707.0,858.24,705.67
2016,1,22,12,30,985.0,82.0,6.1,9.0,716.0,885.19,725.62
2016,1,22,12,45,986.5,81.0,6.05,9.5,716.0,906.1,739.65
2016,1,22,13,0,988.0,80.0,6.0,10.0,716.0,923.32,750.95
2016,1,22,13,15,985.0,79.5,5.95,10.0,706.5,933.51,758.52
2016,1,22,13,30,982.0,79.0,5.9,10.0,697.0,939.79,763.35
2016,1,22,13,45,977.5,78.0,5.85,10.5,679.5,940.28,762.61
2016,1,22,14,0,973.0,77.0,5.8,11.0,662.0,936.86,759.18
2016,1,22,14,15,964.5,76.0,5.7,11.0,636.0,926.15,751.63
2016,1,22,14,30,956.0,75.0,5.6,11.0,610.0,911.73,741.51
2016,1,22,14,45,942.5,73.5,5.6,11.0,576.5,888.91,725.8
2016,1,22,15,0,929.0,72.0,5.6,11.0,543.0,862.81,707.67
2016,1,22,15,15,911.0,70.0,5.4,10.5,502.5,829.4,684.15
2016,1,22,15,30,893.0,68.0,5.2,10.0,462.0,793.37,658.46
2016,1,22,15,45,868.5,64.5,5.05,10.0,416.0,754.58,629.38
2016,1,22,16,0,844.0,61.0,4.9,10.0,370.0,707.4,593.29
2016,1,22,16,15,806.0,57.5,4.35,9.0,320.0,649.48,548.29
2016,1,22,16,30,768.0,54.0,3.8,8.0,270.0,591.47,501.76
2016,1,22,16,45,710.5,48.5,3.3,7.5,218.0,519.33,440.24
2016,1,22,17,0,653.0,43.0,2.8,7.0,166.0,449.62,378.27
2016,1,22,17,15,550.5,35.0,2.6,6.0,116.5,356.29,295.29
2016,1,22,17,30,448.0,27.0,2.4,5.0,67.0,270.84,208.42
2016,1,22,17,45,224.0,13.5,2.2,4.5,33.5,125.39,0.0
2016,1,22,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,23,7,45,225.5,14.0,1.8,0.5,35.5,10.91,0.0
2016,1,23,8,0,451.0,28.0,2.0,1.0,71.0,24.17,15.4
2016,1,23,8,15,550.0,36.0,1.9,1.5,120.5,38.94,22.03
2016,1,23,8,30,649.0,44.0,1.8,2.0,170.0,88.86,47.3
2016,1,23,8,45,706.5,49.0,1.75,3.0,221.5,141.86,86.72
2016,1,23,9,0,764.0,54.0,1.7,4.0,273.0,201.16,137.54
2016,1,23,9,15,800.5,58.0,1.6,4.5,323.0,260.07,191.56
2016,1,23,9,30,837.0,62.0,1.5,5.0,373.0,322.09,248.35
2016,1,23,9,45,861.5,65.0,1.4,5.5,418.5,381.5,302.09
2016,1,23,10,0,886.0,68.0,1.3,6.0,464.0,442.12,354.97
2016,1,23,10,15,903.5,70.0,1.25,6.5,503.5,498.58,402.82
2016,1,23,10,30,921.0,72.0,1.2,7.0,543.0,554.69,448.51
2016,1,23,10,45,932.5,74.0,1.2,8.0,576.0,606.78,488.89
2016,1,23,11,0,944.0,76.0,1.2,9.0,609.0,657.39,526.61
2016,1,23,11,15,952.0,77.0,1.2,9.5,634.0,702.94,560.28
2016,1,23,11,30,960.0,78.0,1.2,10.0,659.0,746.22,590.61
2016,1,23,11,45,962.5,80.0,1.3,10.5,675.5,784.14,616.6
2016,1,23,12,0,965.0,82.0,1.4,11.0,692.0,819.04,640.34
2016,1,23,12,15,967.0,82.5,1.45,11.0,700.5,848.7,660.94
2016,1,23,12,30,969.0,83.0,1.5,11.0,709.0,874.99,679.28
2016,1,23,12,45,968.0,83.0,1.6,11.5,708.5,894.77,692.61
2016,1,23,13,0,967.0,83.0,1.7,12.0,708.0,910.85,703.55
2016,1,23,13,15,964.0,83.0,1.75,12.0,699.0,921.47,711.56
2016,1,23,13,30,961.0,83.0,1.8,12.0,690.0,928.27,717.18
2016,1,23,13,45,954.5,82.0,1.9,12.5,672.0,927.04,716.78
2016,1,23,14,0,948.0,81.0,2.0,13.0,654.0,921.99,713.94
2016,1,23,14,15,939.0,80.0,2.05,13.0,628.5,911.03,707.92
2016,1,23,14,30,930.0,79.0,2.1,13.0,603.0,896.45,699.55
2016,1,23,14,45,917.0,77.0,2.15,13.0,570.0,873.79,685.57
2016,1,23,15,0,904.0,75.0,2.2,13.0,537.0,847.92,669.34
2016,1,23,15,15,886.0,73.0,2.15,12.5,497.0,815.01,648.27
2016,1,23,15,30,868.0,71.0,2.1,12.0,457.0,786.22,630.02
2016,1,23,15,45,842.0,67.5,2.05,12.0,411.5,740.27,597.65
2016,1,23,16,0,816.0,64.0,2.0,12.0,366.0,692.73,563.62
2016,1,23,16,15,778.5,60.0,1.8,11.0,316.5,635.34,522.15
2016,1,23,16,30,741.0,56.0,1.6,10.0,267.0,577.9,478.66
2016,1,23,16,45,682.5,50.5,1.4,9.0,216.0,506.01,420.57
2016,1,23,17,0,624.0,45.0,1.2,8.0,165.0,436.62,361.79
2016,1,23,17,15,523.5,36.5,1.2,7.5,116.5,344.74,282.12
2016,1,23,17,30,423.0,28.0,1.2,7.0,68.0,267.73,205.5
2016,1,23,17,45,211.5,14.0,1.3,6.5,34.0,124.4,0.0
2016,1,23,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.5,16.0,3.15,2.5,35.0,12.7,0.0
2016,1,24,8,0,391.0,32.0,3.4,3.0,70.0,25.81,16.73
2016,1,24,8,15,493.5,41.0,3.4,3.5,118.5,40.1,23.56
2016,1,24,8,30,596.0,50.0,3.4,4.0,167.0,88.14,48.42
2016,1,24,8,45,574.0,62.0,3.45,5.0,200.5,134.11,85.59
2016,1,24,9,0,552.0,74.0,3.5,6.0,234.0,177.16,125.43
2016,1,24,9,15,668.5,74.0,3.75,6.5,301.0,240.8,179.68
2016,1,24,9,30,785.0,74.0,4.0,7.0,368.0,318.07,247.04
2016,1,24,9,45,711.0,93.5,4.25,8.0,383.5,354.14,283.57
2016,1,24,10,0,637.0,113.0,4.5,9.0,399.0,382.48,311.51
2016,1,24,10,15,758.5,99.0,4.75,9.5,468.5,460.46,377.91
2016,1,24,10,30,880.0,85.0,5.0,10.0,538.0,548.44,451.6
2016,1,24,10,45,895.5,86.0,5.25,11.0,571.0,600.64,494.62
2016,1,24,11,0,911.0,87.0,5.5,12.0,604.0,649.79,534.27
2016,1,24,11,15,919.5,88.5,5.55,12.5,629.0,695.09,570.24
2016,1,24,11,30,928.0,90.0,5.6,13.0,654.0,738.26,603.5
2016,1,24,11,45,929.5,92.5,5.7,14.0,670.5,775.11,628.85
2016,1,24,12,0,931.0,95.0,5.8,15.0,687.0,808.98,651.73
2016,1,24,12,15,718.0,167.5,5.8,15.0,628.0,755.68,610.33
2016,1,24,12,30,505.0,240.0,5.8,15.0,569.0,676.85,546.01
2016,1,24,12,45,717.5,168.5,5.8,15.5,635.5,793.55,638.65
2016,1,24,13,0,930.0,97.0,5.8,16.0,702.0,897.32,714.11
2016,1,24,13,15,805.5,135.0,5.7,16.0,654.0,852.96,680.55
2016,1,24,13,30,681.0,173.0,5.6,16.0,606.0,801.32,642.24
2016,1,24,13,45,794.5,134.0,5.6,16.5,626.5,861.39,686.46
2016,1,24,14,0,908.0,95.0,5.6,17.0,647.0,905.75,718.17
2016,1,24,14,15,898.0,93.5,5.5,17.0,621.0,900.89,714.77
2016,1,24,14,30,888.0,92.0,5.4,17.0,595.0,885.35,703.98
2016,1,24,14,45,881.5,87.0,5.3,17.0,563.5,865.15,689.94
2016,1,24,15,0,875.0,82.0,5.2,17.0,532.0,841.55,673.5
2016,1,24,15,15,855.5,79.5,4.9,16.5,492.0,807.24,649.26
2016,1,24,15,30,836.0,77.0,4.6,16.0,452.0,770.45,623.05
2016,1,24,15,45,803.5,75.0,4.35,16.0,406.0,722.16,586.97
2016,1,24,16,0,771.0,73.0,4.1,16.0,360.0,672.67,549.82
2016,1,24,16,15,731.0,68.0,3.6,15.0,311.5,613.59,505.89
2016,1,24,16,30,691.0,63.0,3.1,14.0,263.0,559.26,463.26
2016,1,24,16,45,622.5,57.5,2.7,13.5,211.5,483.31,400.56
2016,1,24,17,0,554.0,52.0,2.3,13.0,160.0,411.01,338.59
2016,1,24,17,15,451.0,42.0,2.3,12.5,113.0,319.24,259.34
2016,1,24,17,30,348.0,32.0,2.3,12.0,66.0,236.2,180.89
2016,1,24,17,45,174.0,16.0,2.35,11.5,33.0,111.67,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,130.0,19.0,2.95,11.5,32.0,15.03,0.0
2016,1,25,8,0,260.0,38.0,3.1,12.0,64.0,29.8,19.47
2016,1,25,8,15,363.5,51.0,3.15,12.5,110.0,45.72,28.87
2016,1,25,8,30,467.0,64.0,3.2,13.0,156.0,91.34,54.32
2016,1,25,8,45,542.5,70.5,3.3,13.5,206.5,137.73,87.32
2016,1,25,9,0,618.0,77.0,3.4,14.0,257.0,192.87,132.1
2016,1,25,9,15,661.0,83.0,3.35,14.5,305.5,247.58,180.08
2016,1,25,9,30,704.0,89.0,3.3,15.0,354.0,306.41,231.91
2016,1,25,9,45,744.0,90.5,3.25,15.5,400.5,363.51,281.9
2016,1,25,10,0,784.0,92.0,3.2,16.0,447.0,424.33,333.75
2016,1,25,10,15,805.5,95.0,3.0,16.5,486.0,479.44,379.58
2016,1,25,10,30,827.0,98.0,2.8,17.0,525.0,534.9,424.01
2016,1,25,10,45,851.0,97.0,2.6,17.5,560.0,587.69,464.86
2016,1,25,11,0,875.0,96.0,2.4,18.0,595.0,640.27,504.04
2016,1,25,11,15,885.5,97.5,2.15,18.0,621.0,686.18,537.46
2016,1,25,11,30,896.0,99.0,1.9,18.0,647.0,730.22,568.25
2016,1,25,11,45,903.0,100.0,1.7,18.5,664.5,769.08,592.16
2016,1,25,12,0,910.0,101.0,1.5,19.0,682.0,800.94,610.25
2016,1,25,12,15,913.5,101.5,1.4,19.0,691.0,830.65,628.7
2016,1,25,12,30,917.0,102.0,1.3,19.0,700.0,857.25,644.84
2016,1,25,12,45,922.5,99.5,1.25,19.5,701.5,878.96,657.02
2016,1,25,13,0,928.0,97.0,1.2,20.0,703.0,897.3,666.99
2016,1,25,13,15,926.0,96.5,1.2,20.0,694.5,908.01,674.04
2016,1,25,13,30,924.0,96.0,1.2,20.0,686.0,915.05,678.94
2016,1,25,13,45,924.0,93.0,1.2,20.0,670.5,917.24,680.86
2016,1,25,14,0,924.0,90.0,1.2,20.0,655.0,915.68,680.57
2016,1,25,14,15,916.0,88.5,1.15,20.0,630.0,905.25,673.86
2016,1,25,14,30,908.0,87.0,1.1,20.0,605.0,891.24,665.04
2016,1,25,14,45,899.5,83.5,1.05,20.0,573.0,870.96,652.22
2016,1,25,15,0,891.0,80.0,1.0,20.0,541.0,847.34,637.3
2016,1,25,15,15,686.5,116.5,0.95,19.5,456.0,720.38,552.61
2016,1,25,15,30,482.0,153.0,0.9,19.0,371.0,581.36,454.36
2016,1,25,15,45,645.5,110.5,0.85,19.0,371.5,649.99,508.51
2016,1,25,16,0,809.0,68.0,0.8,19.0,372.0,696.4,541.43
2016,1,25,16,15,771.0,63.5,0.8,18.5,322.5,638.06,501.13
2016,1,25,16,30,733.0,59.0,0.8,18.0,273.0,579.7,460.01
2016,1,25,16,45,673.0,53.5,0.8,17.5,221.5,506.8,404.67
2016,1,25,17,0,613.0,48.0,0.8,17.0,170.0,441.73,352.31
2016,1,25,17,15,512.5,39.5,0.8,16.5,121.0,350.37,276.74
2016,1,25,17,30,412.0,31.0,0.8,16.0,72.0,267.42,201.31
2016,1,25,17,45,206.0,15.5,0.85,15.5,36.0,126.33,5.19
2016,1,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,26,7,45,43.0,18.5,5.85,5.5,23.0,15.48,0.0
2016,1,26,8,0,86.0,37.0,6.0,6.0,46.0,30.14,20.36
2016,1,26,8,15,120.0,58.0,6.1,6.0,78.0,48.97,35.23
2016,1,26,8,30,154.0,79.0,6.2,6.0,110.0,79.37,57.65
2016,1,26,8,45,185.5,97.0,6.35,6.0,144.0,111.31,83.41
2016,1,26,9,0,217.0,115.0,6.5,6.0,178.0,147.05,113.93
2016,1,26,9,15,154.5,137.5,6.55,6.0,186.5,165.93,134.02
2016,1,26,9,30,92.0,160.0,6.6,6.0,195.0,176.68,145.97
2016,1,26,9,45,80.5,177.5,6.65,6.5,210.5,195.31,162.3
2016,1,26,10,0,69.0,195.0,6.7,7.0,226.0,212.74,177.11
2016,1,26,10,15,185.0,209.5,6.75,7.5,303.0,289.38,241.46
2016,1,26,10,30,301.0,224.0,6.8,8.0,380.0,379.06,316.59
2016,1,26,10,45,350.5,228.5,6.9,8.5,421.5,428.35,357.76
2016,1,26,11,0,400.0,233.0,7.0,9.0,463.0,481.17,401.5
2016,1,26,11,15,278.0,264.0,7.0,9.0,427.0,452.41,376.43
2016,1,26,11,30,156.0,295.0,7.0,9.0,391.0,406.56,336.69
2016,1,26,11,45,78.0,165.5,7.05,9.0,213.5,224.09,185.7
2016,1,26,12,0,0.0,36.0,7.1,9.0,36.0,33.5,22.97
2016,1,26,12,15,0.0,59.0,7.1,9.0,59.0,54.95,41.25
2016,1,26,12,30,0.0,82.0,7.1,9.0,82.0,76.44,59.46
2016,1,26,12,45,0.0,89.5,7.1,9.5,89.5,83.45,65.25
2016,1,26,13,0,0.0,97.0,7.1,10.0,97.0,90.53,71.1
2016,1,26,13,15,0.0,55.5,6.85,9.5,55.5,51.68,38.38
2016,1,26,13,30,0.0,14.0,6.6,9.0,14.0,13.02,5.49
2016,1,26,13,45,0.0,23.5,6.35,9.0,23.5,21.85,13.07
2016,1,26,14,0,0.0,33.0,6.1,9.0,33.0,30.69,20.67
2016,1,26,14,15,0.0,22.0,5.75,9.0,22.0,20.45,11.92
2016,1,26,14,30,0.0,11.0,5.4,9.0,11.0,10.22,3.14
2016,1,26,14,45,0.0,50.0,5.1,9.0,50.0,46.51,34.39
2016,1,26,15,0,0.0,89.0,4.8,9.0,89.0,83.0,65.7
2016,1,26,15,15,78.5,146.0,4.8,8.5,181.5,226.15,190.3
2016,1,26,15,30,157.0,203.0,4.8,8.0,274.0,359.2,303.64
2016,1,26,15,45,150.0,185.5,4.85,8.0,248.0,331.82,281.15
2016,1,26,16,0,143.0,168.0,4.9,8.0,222.0,304.36,258.71
2016,1,26,16,15,135.5,146.0,4.8,7.5,192.0,270.5,230.84
2016,1,26,16,30,128.0,124.0,4.7,7.0,162.0,236.55,202.25
2016,1,26,16,45,117.0,102.0,4.6,7.0,131.5,200.35,170.58
2016,1,26,17,0,106.0,80.0,4.5,7.0,101.0,164.37,138.36
2016,1,26,17,15,80.5,58.5,4.4,6.5,72.0,121.42,99.5
2016,1,26,17,30,55.0,37.0,4.3,6.0,43.0,79.38,60.38
2016,1,26,17,45,27.5,18.5,4.25,6.0,21.5,36.97,3.62
2016,1,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.85,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,7,45,127.5,17.5,4.15,1.5,30.5,13.75,0.0
2016,1,27,8,0,255.0,35.0,4.3,2.0,61.0,27.26,18.32
2016,1,27,8,15,316.0,50.5,4.4,3.0,102.0,44.49,29.53
2016,1,27,8,30,377.0,66.0,4.5,4.0,143.0,84.59,53.91
2016,1,27,8,45,431.0,75.5,4.65,5.0,186.0,125.78,85.02
2016,1,27,9,0,485.0,85.0,4.8,6.0,229.0,174.56,126.27
2016,1,27,9,15,541.0,91.5,4.8,6.5,277.5,225.52,171.48
2016,1,27,9,30,597.0,98.0,4.8,7.0,326.0,282.31,222.41
2016,1,27,9,45,738.5,85.5,4.85,7.5,400.0,357.37,287.17
2016,1,27,10,0,880.0,73.0,4.9,8.0,474.0,446.68,363.83
2016,1,27,10,15,897.0,75.5,4.8,8.5,514.5,503.78,413.91
2016,1,27,10,30,914.0,78.0,4.7,9.0,555.0,560.35,461.95
2016,1,27,10,45,926.5,79.5,4.6,9.5,588.5,612.67,505.04
2016,1,27,11,0,939.0,81.0,4.5,10.0,622.0,663.61,545.62
2016,1,27,11,15,947.5,82.0,4.45,10.0,647.5,709.78,582.59
2016,1,27,11,30,956.0,83.0,4.4,10.0,673.0,753.72,616.16
2016,1,27,11,45,959.5,84.5,4.4,10.5,690.5,792.13,643.06
2016,1,27,12,0,963.0,86.0,4.4,11.0,708.0,827.57,667.52
2016,1,27,12,15,966.0,86.5,4.4,11.0,717.0,858.38,689.7
2016,1,27,12,30,969.0,87.0,4.4,11.0,726.0,885.87,709.45
2016,1,27,12,45,970.0,86.5,4.4,11.5,726.0,907.12,723.34
2016,1,27,13,0,971.0,86.0,4.4,12.0,726.0,924.7,734.65
2016,1,27,13,15,969.0,85.5,4.35,12.0,717.5,935.97,742.5
2016,1,27,13,30,967.0,85.0,4.3,12.0,709.0,943.38,747.77
2016,1,27,13,45,963.5,83.5,4.3,12.0,692.0,944.45,749.11
2016,1,27,14,0,960.0,82.0,4.3,12.0,675.0,941.62,747.88
2016,1,27,14,15,952.0,80.5,4.2,12.0,649.5,931.03,740.37
2016,1,27,14,30,944.0,79.0,4.1,12.0,624.0,916.72,730.73
2016,1,27,14,45,932.0,77.5,4.0,12.0,591.0,895.4,716.13
2016,1,27,15,0,920.0,76.0,3.9,12.0,558.0,870.77,699.22
2016,1,27,15,15,903.0,73.5,3.65,11.5,518.0,837.68,676.55
2016,1,27,15,30,886.0,71.0,3.4,11.0,478.0,801.9,651.75
2016,1,27,15,45,865.0,67.5,3.2,11.0,432.5,765.88,625.59
2016,1,27,16,0,844.0,64.0,3.0,11.0,387.0,721.15,592.47
2016,1,27,16,15,809.0,60.0,2.55,10.0,337.0,664.25,550.17
2016,1,27,16,30,774.0,56.0,2.1,9.0,287.0,607.05,506.31
2016,1,27,16,45,723.0,50.5,1.7,8.0,235.0,538.04,449.81
2016,1,27,17,0,672.0,45.0,1.3,7.0,183.0,470.93,392.21
2016,1,27,17,15,579.0,37.5,1.3,6.5,132.0,381.15,314.65
2016,1,27,17,30,486.0,30.0,1.3,6.0,81.0,298.22,236.91
2016,1,27,17,45,243.0,15.0,1.3,5.5,40.5,141.77,46.31
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,28,7,45,240.5,14.5,2.75,4.0,39.5,12.09,0.0
2016,1,28,8,0,481.0,29.0,3.1,5.0,79.0,24.79,16.02
2016,1,28,8,15,575.0,36.0,3.0,5.5,129.5,38.91,21.43
2016,1,28,8,30,669.0,43.0,2.9,6.0,180.0,89.37,46.24
2016,1,28,8,45,725.5,47.5,2.8,7.0,232.5,143.37,86.04
2016,1,28,9,0,782.0,52.0,2.7,8.0,285.0,203.55,137.28
2016,1,28,9,15,817.5,55.5,2.7,9.0,335.5,263.22,191.46
2016,1,28,9,30,853.0,59.0,2.7,10.0,386.0,326.99,249.18
2016,1,28,9,45,878.0,61.0,2.7,11.0,432.0,386.58,302.62
2016,1,28,10,0,903.0,63.0,2.7,12.0,478.0,447.2,355.18
2016,1,28,10,15,920.0,65.0,2.8,13.0,518.0,504.77,403.75
2016,1,28,10,30,937.0,67.0,2.9,14.0,558.0,561.93,450.22
2016,1,28,10,45,949.0,68.0,3.0,15.0,592.0,614.48,491.58
2016,1,28,11,0,961.0,69.0,3.1,16.0,626.0,665.56,530.44
2016,1,28,11,15,968.5,70.0,3.15,16.0,651.5,711.94,566.51
2016,1,28,11,30,976.0,71.0,3.2,16.0,677.0,755.96,598.66
2016,1,28,11,45,979.0,73.0,3.25,16.5,694.5,795.23,625.31
2016,1,28,12,0,982.0,75.0,3.3,17.0,712.0,831.44,649.55
2016,1,28,12,15,984.5,75.0,3.3,17.0,721.0,861.8,670.48
2016,1,28,12,30,987.0,75.0,3.3,17.0,730.0,888.73,689.01
2016,1,28,12,45,987.5,75.0,3.35,17.5,730.0,910.43,702.94
2016,1,28,13,0,988.0,75.0,3.4,18.0,730.0,928.4,714.36
2016,1,28,13,15,986.0,74.5,3.35,18.0,721.5,939.82,722.06
2016,1,28,13,30,984.0,74.0,3.3,18.0,713.0,947.32,727.23
2016,1,28,13,45,980.0,73.0,3.3,18.5,696.0,948.52,727.23
2016,1,28,14,0,976.0,72.0,3.3,19.0,679.0,945.78,724.74
2016,1,28,14,15,969.0,71.0,3.2,19.0,654.0,936.51,718.61
2016,1,28,14,30,962.0,70.0,3.1,19.0,629.0,923.45,710.06
2016,1,28,14,45,946.5,70.5,3.05,19.0,595.5,901.31,695.71
2016,1,28,15,0,931.0,71.0,3.0,19.0,562.0,875.92,679.2
2016,1,28,15,15,915.0,68.5,2.6,18.5,522.0,843.34,656.41
2016,1,28,15,30,899.0,66.0,2.2,18.0,482.0,807.98,631.38
2016,1,28,15,45,877.5,63.0,1.85,17.5,436.5,765.23,601.06
2016,1,28,16,0,856.0,60.0,1.5,17.0,391.0,720.61,568.84
2016,1,28,16,15,822.0,56.5,1.4,16.0,341.0,670.9,535.41
2016,1,28,16,30,788.0,53.0,1.3,15.0,291.0,614.5,495.73
2016,1,28,16,45,736.5,48.0,1.2,14.5,239.0,545.18,442.07
2016,1,28,17,0,685.0,43.0,1.1,14.0,187.0,477.82,387.0
2016,1,28,17,15,594.0,36.0,1.05,13.5,135.5,389.06,312.5
2016,1,28,17,30,503.0,29.0,1.0,13.0,84.0,307.11,238.26
2016,1,28,17,45,251.5,14.5,0.95,13.0,42.0,146.21,59.33
2016,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,29,7,45,246.0,14.5,2.7,7.5,41.0,12.03,0.0
2016,1,29,8,0,492.0,29.0,3.0,9.0,82.0,24.7,15.71
2016,1,29,8,15,584.5,36.5,3.1,10.0,133.0,39.58,21.4
2016,1,29,8,30,677.0,44.0,3.2,11.0,184.0,91.06,46.44
2016,1,29,8,45,730.5,49.0,3.35,12.0,236.5,145.7,86.22
2016,1,29,9,0,784.0,54.0,3.5,13.0,289.0,206.19,137.08
2016,1,29,9,15,819.0,57.5,3.55,13.5,339.5,265.98,190.96
2016,1,29,9,30,854.0,61.0,3.6,14.0,390.0,329.82,248.55
2016,1,29,9,45,877.5,64.0,3.7,15.0,436.5,390.05,302.13
2016,1,29,10,0,901.0,67.0,3.8,16.0,483.0,451.18,354.82
2016,1,29,10,15,917.5,69.0,4.05,16.5,523.5,508.58,403.88
2016,1,29,10,30,934.0,71.0,4.3,17.0,564.0,565.52,451.25
2016,1,29,10,45,945.5,72.5,4.55,18.0,597.5,618.34,493.41
2016,1,29,11,0,957.0,74.0,4.8,19.0,631.0,669.64,533.21
2016,1,29,11,15,964.5,75.0,4.9,19.0,656.5,716.03,569.86
2016,1,29,11,30,972.0,76.0,5.0,19.0,682.0,760.05,602.79
2016,1,29,11,45,973.5,78.5,5.1,19.5,699.0,798.77,629.68
2016,1,29,12,0,975.0,81.0,5.2,20.0,716.0,834.35,654.14
2016,1,29,12,15,977.0,81.0,5.25,20.0,725.0,864.28,675.48
2016,1,29,12,30,979.0,81.0,5.3,20.0,734.0,890.78,694.42
2016,1,29,12,45,978.5,81.5,5.35,20.0,734.0,912.2,709.83
2016,1,29,13,0,978.0,82.0,5.4,20.0,734.0,929.88,722.72
2016,1,29,13,15,975.5,81.5,5.4,20.0,725.0,940.89,730.71
2016,1,29,13,30,973.0,81.0,5.4,20.0,716.0,947.99,736.13
2016,1,29,13,45,967.0,80.5,5.4,20.0,698.5,948.11,736.79
2016,1,29,14,0,961.0,80.0,5.4,20.0,681.0,944.33,734.9
2016,1,29,14,15,953.5,78.5,5.3,19.5,655.5,934.19,729.44
2016,1,29,14,30,946.0,77.0,5.2,19.0,630.0,920.31,721.47
2016,1,29,14,45,935.0,75.5,5.1,19.0,597.0,899.8,707.45
2016,1,29,15,0,924.0,74.0,5.0,19.0,564.0,875.92,691.11
2016,1,29,15,15,907.5,71.5,4.7,18.5,524.5,843.08,668.35
2016,1,29,15,30,891.0,69.0,4.4,18.0,485.0,807.5,643.49
2016,1,29,15,45,868.5,66.0,4.1,18.0,439.5,764.19,611.95
2016,1,29,16,0,846.0,63.0,3.8,18.0,394.0,725.34,583.63
2016,1,29,16,15,811.5,59.5,3.45,17.0,343.5,669.19,543.56
2016,1,29,16,30,777.0,56.0,3.1,16.0,293.0,612.7,501.99
2016,1,29,16,45,724.5,51.0,2.8,15.0,240.5,542.97,447.0
2016,1,29,17,0,672.0,46.0,2.5,14.0,188.0,475.23,390.73
2016,1,29,17,15,581.5,38.5,2.5,13.0,137.0,386.34,315.31
2016,1,29,17,30,491.0,31.0,2.5,12.0,86.0,304.1,240.43
2016,1,29,17,45,245.5,15.5,2.5,11.5,43.0,148.77,72.19
2016,1,29,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,30,7,45,211.0,17.0,3.85,7.0,40.0,13.29,0.26
2016,1,30,8,0,422.0,34.0,4.0,8.0,80.0,27.15,17.96
2016,1,30,8,15,521.0,43.0,4.05,8.5,131.0,42.14,24.36
2016,1,30,8,30,620.0,52.0,4.1,9.0,182.0,92.01,49.8
2016,1,30,8,45,686.0,57.0,4.15,10.0,235.5,147.51,90.49
2016,1,30,9,0,752.0,62.0,4.2,11.0,289.0,207.96,141.1
2016,1,30,9,15,789.0,66.0,4.2,11.5,340.0,267.06,194.59
2016,1,30,9,30,826.0,70.0,4.2,12.0,391.0,329.41,251.21
2016,1,30,9,45,853.5,72.5,4.25,13.0,438.0,389.65,305.05
2016,1,30,10,0,881.0,75.0,4.3,14.0,485.0,451.34,358.51
2016,1,30,10,15,898.5,77.5,4.35,14.5,525.5,509.13,407.99
2016,1,30,10,30,916.0,80.0,4.4,15.0,566.0,566.38,455.5
2016,1,30,10,45,929.0,81.5,4.45,16.0,600.0,619.43,497.41
2016,1,30,11,0,942.0,83.0,4.5,17.0,634.0,671.15,536.91
2016,1,30,11,15,950.0,84.5,4.55,17.5,660.0,717.97,572.62
2016,1,30,11,30,958.0,86.0,4.6,18.0,686.0,762.53,604.83
2016,1,30,11,45,964.0,86.0,4.7,18.5,704.0,801.53,631.86
2016,1,30,12,0,970.0,86.0,4.8,19.0,722.0,837.67,656.67
2016,1,30,12,15,972.0,86.5,4.8,19.0,731.0,868.15,678.02
2016,1,30,12,30,974.0,87.0,4.8,19.0,740.0,895.22,696.96
2016,1,30,12,45,973.0,87.5,4.85,19.5,739.5,916.26,710.63
2016,1,30,13,0,972.0,88.0,4.9,20.0,739.0,933.55,721.76
2016,1,30,13,15,969.0,87.5,4.85,20.0,730.0,944.17,729.02
2016,1,30,13,30,966.0,87.0,4.8,20.0,721.0,950.9,733.73
2016,1,30,13,45,958.5,86.5,4.8,20.5,703.0,949.77,732.06
2016,1,30,14,0,951.0,86.0,4.8,21.0,685.0,944.75,727.89
2016,1,30,14,15,942.5,85.0,4.7,20.5,659.0,934.47,722.33
2016,1,30,14,30,934.0,84.0,4.6,20.0,633.0,920.49,714.32
2016,1,30,14,45,922.5,81.5,4.5,20.0,599.5,898.55,699.41
2016,1,30,15,0,911.0,79.0,4.4,20.0,566.0,873.27,682.25
2016,1,30,15,15,893.5,77.0,4.15,19.5,526.0,840.51,660.53
2016,1,30,15,30,876.0,75.0,3.9,19.0,486.0,811.92,641.79
2016,1,30,15,45,850.5,72.0,3.65,19.0,440.0,766.41,609.23
2016,1,30,16,0,825.0,69.0,3.4,19.0,394.0,719.19,575.1
2016,1,30,16,15,789.0,65.0,3.15,18.0,343.5,661.89,534.81
2016,1,30,16,30,753.0,61.0,2.9,17.0,293.0,604.36,493.03
2016,1,30,16,45,698.0,55.5,2.7,16.0,241.0,533.1,437.32
2016,1,30,17,0,643.0,50.0,2.5,15.0,189.0,464.0,380.63
2016,1,30,17,15,550.5,42.0,2.55,14.5,138.0,379.79,308.74
2016,1,30,17,30,458.0,34.0,2.6,14.0,87.0,298.2,235.01
2016,1,30,17,45,229.0,17.0,2.65,13.5,43.5,144.9,78.03
2016,1,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,7,45,203.0,17.0,2.7,10.0,39.5,13.22,0.93
2016,1,31,8,0,406.0,34.0,3.0,11.0,79.0,27.01,17.67
2016,1,31,8,15,503.5,43.0,3.0,11.5,128.5,41.93,23.97
2016,1,31,8,30,601.0,52.0,3.0,12.0,178.0,90.72,48.79
2016,1,31,8,45,671.5,55.5,3.0,13.0,231.5,144.36,87.38
2016,1,31,9,0,742.0,59.0,3.0,14.0,285.0,203.51,136.02
2016,1,31,9,15,778.5,63.0,2.9,14.5,335.0,261.97,188.12
2016,1,31,9,30,815.0,67.0,2.8,15.0,385.0,323.64,243.1
2016,1,31,9,45,845.0,68.0,2.7,16.0,432.0,382.77,294.74
2016,1,31,10,0,875.0,69.0,2.6,17.0,479.0,443.94,346.28
2016,1,31,10,15,892.5,71.5,2.5,18.0,519.0,501.22,392.95
2016,1,31,10,30,910.0,74.0,2.4,19.0,559.0,558.21,437.43
2016,1,31,10,45,924.0,75.0,2.35,20.0,593.0,611.06,477.22
2016,1,31,11,0,938.0,76.0,2.3,21.0,627.0,662.67,514.57
2016,1,31,11,15,946.0,77.0,2.3,21.5,653.5,708.82,547.94
2016,1,31,11,30,954.0,78.0,2.3,22.0,680.0,752.71,577.52
2016,1,31,11,45,953.0,82.0,2.3,22.5,696.5,790.78,601.96
2016,1,31,12,0,952.0,86.0,2.3,23.0,713.0,825.63,623.95
2016,1,31,12,15,954.5,86.5,2.25,23.5,722.0,856.08,642.38
2016,1,31,12,30,957.0,87.0,2.2,24.0,731.0,883.2,658.43
2016,1,31,12,45,959.0,86.0,2.15,24.5,732.0,904.78,670.71
2016,1,31,13,0,961.0,85.0,2.1,25.0,733.0,922.74,680.64
2016,1,31,13,15,958.5,84.5,2.0,25.0,724.0,933.67,686.82
2016,1,31,13,30,956.0,84.0,1.9,25.0,715.0,940.75,690.62
2016,1,31,13,45,952.0,82.5,1.8,25.0,698.5,941.48,690.42
2016,1,31,14,0,948.0,81.0,1.7,25.0,682.0,938.34,687.88
2016,1,31,14,15,940.0,80.0,1.55,25.0,656.5,928.45,680.47
2016,1,31,14,30,932.0,79.0,1.4,25.0,631.0,914.87,670.81
2016,1,31,14,45,920.0,77.5,1.25,25.0,598.0,893.67,656.28
2016,1,31,15,0,908.0,76.0,1.1,25.0,565.0,869.17,639.7
2016,1,31,15,15,891.0,73.5,1.0,24.5,525.0,836.18,619.51
2016,1,31,15,30,874.0,71.0,0.9,24.0,485.0,800.52,597.46
2016,1,31,15,45,850.0,68.5,0.8,24.0,439.5,763.62,573.21
2016,1,31,16,0,826.0,66.0,0.7,24.0,394.0,718.13,542.77
2016,1,31,16,15,791.5,62.0,0.7,23.0,344.5,661.81,507.53
2016,1,31,16,30,757.0,58.0,0.7,22.0,295.0,605.19,470.6
2016,1,31,16,45,702.5,53.0,0.7,21.0,242.5,534.64,420.09
2016,1,31,17,0,648.0,48.0,0.7,20.0,190.0,466.29,368.01
2016,1,31,17,15,557.5,40.5,0.75,19.0,139.5,377.93,297.69
2016,1,31,17,30,467.0,33.0,0.8,18.0,89.0,302.46,232.66
2016,1,31,17,45,233.5,16.5,0.9,17.5,44.5,147.32,84.26
2016,1,31,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
