Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,14.05,2.07
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,28.79,19.22
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,44.15,25.76
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,92.9,50.75
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,108.0,73.25
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,89.0,70.29
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,109.88,87.52
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,131.4,105.0
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,152.98,122.05
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,175.49,139.67
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,174.81,138.62
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,173.25,136.82
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,225.26,178.27
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,277.3,219.15
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,339.97,269.04
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,413.97,327.22
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,615.32,488.84
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,819.91,643.66
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,849.78,664.87
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,876.43,684.81
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,896.24,698.86
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,912.46,710.45
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,922.73,718.78
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,929.26,724.63
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,928.66,725.77
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,924.35,724.38
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,920.32,722.43
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,905.37,712.69
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,881.93,696.87
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,855.38,678.82
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,820.64,653.69
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,783.4,626.67
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,734.55,590.72
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,688.97,556.93
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,631.11,513.35
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,573.46,468.24
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,499.22,408.2
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,428.07,349.09
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,339.73,274.52
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,258.69,203.0
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,150.98,92.73
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,35.96,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,12.66,1.97
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,28.36,19.15
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,44.02,24.65
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,96.0,50.58
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,151.87,91.71
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,213.89,144.16
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,274.59,199.28
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,338.32,257.48
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,400.53,313.55
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,462.51,368.04
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,521.2,419.24
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,579.53,468.69
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,633.43,512.38
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,685.77,553.51
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,734.1,591.34
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,780.14,625.09
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,819.6,651.71
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,855.95,675.72
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,887.55,697.37
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,915.69,716.44
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,937.43,729.89
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,955.38,740.69
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,967.41,748.46
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,975.47,753.59
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,976.15,754.18
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,972.84,752.22
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,962.32,745.17
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,947.97,735.78
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,926.01,721.17
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,900.62,704.25
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,868.08,682.2
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,832.72,657.98
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,793.94,630.12
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,746.41,595.56
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,689.54,555.33
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,632.22,513.56
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,559.19,457.12
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,488.32,399.37
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,397.31,324.11
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,319.57,255.17
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,194.2,128.66
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,62.11,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,13.04,2.89
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,26.73,18.25
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,45.66,26.53
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,97.67,53.5
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,140.86,96.16
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,164.1,126.09
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,199.63,159.45
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,232.56,189.91
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,284.53,234.1
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,344.04,284.74
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,385.93,320.6
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,427.96,355.73
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,554.59,461.29
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,692.01,573.67
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,739.85,610.84
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,785.26,643.64
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,824.85,671.3
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,861.17,696.24
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,892.68,718.75
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,920.67,738.64
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,941.35,751.76
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,958.1,762.1
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,969.62,770.21
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,977.14,775.61
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,977.81,776.67
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,974.49,775.09
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,964.0,768.13
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,949.68,758.59
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,927.47,743.46
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,901.87,725.96
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,869.38,704.36
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,834.1,680.55
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,796.32,653.38
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,749.67,619.09
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,693.41,577.33
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,636.62,534.38
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,566.31,477.15
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,497.74,418.49
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,409.03,342.43
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,332.82,272.64
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,214.46,150.68
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,85.34,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,13.11,3.48
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,27.12,18.78
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,44.04,24.21
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,98.07,51.81
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,155.43,95.14
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,218.37,149.52
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,280.51,206.63
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,346.67,267.2
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,408.99,323.25
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,472.08,378.09
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,531.24,429.32
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,589.77,478.5
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,644.57,522.44
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,697.77,563.81
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,745.93,599.96
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,791.64,631.4
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,830.08,657.33
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,864.82,680.46
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,896.64,701.49
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,924.98,719.93
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,947.49,734.73
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,966.24,747.03
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,978.45,754.39
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,986.64,759.16
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,988.05,759.45
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,985.4,757.18
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,975.46,750.8
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,961.65,742.01
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,936.75,725.78
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,908.59,707.47
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,876.07,684.91
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,847.66,665.23
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,802.11,633.82
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,754.61,600.77
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,697.28,561.39
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,639.44,520.42
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,568.37,466.15
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,499.08,410.2
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,415.89,342.02
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,334.61,271.05
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,217.78,156.24
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,87.44,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,9.53,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,18.9,8.08
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,29.25,20.67
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,46.24,26.9
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,97.64,54.27
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,154.41,97.7
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,214.03,149.12
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,273.45,203.26
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,336.07,260.33
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,395.8,314.48
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,456.45,368.06
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,514.79,418.13
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,572.99,466.45
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,625.93,509.4
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,675.53,548.62
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,722.33,585.22
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,766.96,618.45
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,806.4,645.4
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,842.95,669.95
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,824.94,655.87
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,796.93,634.72
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,869.3,686.37
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,939.04,734.15
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,950.18,741.39
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,957.49,746.56
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,893.31,701.22
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,812.5,643.82
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,880.27,695.1
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,928.6,730.93
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,909.8,718.08
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,880.36,698.25
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,846.1,674.33
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,809.21,648.44
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,761.25,614.44
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,716.55,582.5
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,658.32,540.08
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,600.12,496.01
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,524.55,435.66
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,451.94,375.45
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,363.55,301.22
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,281.87,229.29
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,156.37,113.52
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,10.48,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,17.87,7.69
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,28.85,20.14
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,47.2,26.45
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,101.04,54.75
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,157.51,97.64
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,219.88,151.9
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,281.3,209.08
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,345.59,269.16
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,408.86,327.88
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,472.17,385.37
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,531.37,438.71
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,590.02,490.22
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,644.82,536.41
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,698.21,580.21
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,746.94,620.2
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,793.24,655.35
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,833.9,684.62
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,871.42,711.24
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,903.18,734.48
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,931.39,755.02
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,954.21,770.07
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,973.16,782.25
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,985.39,790.75
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,993.54,796.4
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,995.23,797.43
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,992.82,795.63
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,983.22,788.73
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,969.68,779.13
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,946.87,762.83
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,920.69,744.18
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,888.35,721.79
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,853.04,697.1
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,809.65,665.07
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,770.64,636.16
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,714.79,594.0
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,658.23,550.84
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,589.7,495.81
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,522.55,438.57
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,436.28,364.77
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,355.46,291.94
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,243.44,182.74
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,120.65,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,11.44,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.54,11.12
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,32.73,24.01
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,50.77,30.58
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,102.18,58.51
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,156.9,99.83
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,220.91,154.63
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,280.83,209.69
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,343.83,267.59
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,405.11,322.87
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,467.97,377.89
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,526.71,428.58
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,584.4,476.9
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,638.77,520.61
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,691.83,562.11
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,739.63,599.38
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,785.13,632.64
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,823.57,659.93
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,858.81,684.77
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,890.18,705.78
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,918.15,724.26
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,940.52,739.04
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,959.2,751.28
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,970.68,759.23
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,978.23,764.56
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,980.11,766.07
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,978.01,764.97
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,967.77,757.47
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,953.73,747.49
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,931.92,731.13
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,906.71,712.55
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,873.72,690.2
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,844.94,671.08
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,801.52,640.08
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,756.04,607.34
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,699.05,566.86
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,641.54,524.89
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,571.64,471.12
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,503.38,415.54
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,421.24,347.28
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,340.77,276.84
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,229.67,172.5
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,101.28,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,20.9,10.85
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,28.6,20.02
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,47.41,25.46
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,101.7,53.96
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,158.96,97.86
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,221.52,152.64
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,283.53,210.43
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,349.49,271.81
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,381.05,306.3
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,398.46,325.75
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,434.84,357.57
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,467.74,384.86
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,521.22,428.73
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,580.99,476.71
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,682.37,559.55
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,791.43,644.35
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,830.4,671.33
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,865.87,695.8
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,897.83,718.89
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,926.3,739.43
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,949.36,754.94
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,968.65,767.8
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,981.35,777.16
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,990.04,783.81
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,992.23,784.8
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,990.32,783.06
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,981.63,778.94
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,969.0,772.15
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,949.83,759.58
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,926.96,744.39
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,895.23,721.51
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,860.47,696.41
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,818.23,665.87
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,773.67,633.33
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,719.36,593.33
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,664.31,552.05
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,603.79,505.58
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,538.51,451.29
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,455.33,380.49
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,377.24,310.26
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,267.17,205.08
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,159.58,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,11.44,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,19.14,9.78
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,27.47,18.99
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,46.69,24.22
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,100.8,52.47
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,158.29,96.2
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,221.01,150.31
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,284.27,207.76
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,347.83,265.37
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,409.11,320.13
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,470.94,373.62
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,529.59,423.43
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,587.56,471.07
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,641.6,514.24
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,693.92,554.85
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,741.17,589.9
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,785.92,620.58
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,823.61,645.98
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,857.6,668.58
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,889.17,690.44
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,917.31,709.86
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,939.19,724.95
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,957.3,737.53
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,968.78,745.36
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,976.3,750.63
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,977.46,750.56
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,974.65,747.95
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,964.61,741.38
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,950.76,732.36
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,928.21,717.72
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,902.34,700.86
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,870.68,679.56
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,836.21,656.12
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,800.49,630.68
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,755.64,598.39
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,699.53,559.22
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,642.86,518.57
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,576.25,468.71
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,510.95,416.47
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,427.06,348.44
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,348.46,280.94
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,247.53,188.11
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,141.58,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,12.39,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,19.28,10.19
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,30.25,21.55
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,50.43,27.93
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,103.39,56.54
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,159.16,98.98
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,220.54,151.6
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,281.04,206.25
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,344.33,263.12
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,406.73,318.3
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,468.66,371.46
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,526.74,420.07
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,584.33,466.59
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,638.2,507.77
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,690.54,546.31
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,738.02,580.97
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,783.18,611.21
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,823.17,637.71
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,860.17,661.92
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,891.83,682.29
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,920.06,700.25
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,942.14,714.03
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,960.42,725.34
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,972.37,733.08
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,980.37,738.35
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,981.22,738.01
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,978.08,735.25
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,968.64,729.86
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,955.37,722.1
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,933.81,709.25
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,908.82,694.11
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,877.01,674.11
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,842.36,652.03
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,805.28,626.84
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,759.22,594.99
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,704.02,558.16
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,648.18,519.75
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,579.0,469.14
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,511.41,416.25
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,426.7,347.9
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,353.08,284.43
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,246.58,188.65
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,141.38,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,54.67,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,13.34,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,21.43,11.88
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,30.13,20.99
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,51.33,27.1
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,105.74,55.95
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,163.2,99.23
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,226.07,152.63
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,287.82,207.83
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,352.16,265.01
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,415.14,320.09
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,477.42,372.96
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,536.43,422.27
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,594.86,469.59
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,649.75,512.83
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,703.06,553.69
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,750.75,588.6
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,795.99,619.22
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,834.51,644.68
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,869.5,667.43
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,900.36,688.18
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,927.73,706.47
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,949.58,719.51
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,967.6,729.97
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,978.73,736.85
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,985.87,741.18
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,985.4,741.16
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,980.95,738.63
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,971.12,732.08
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,957.49,723.13
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,935.31,708.76
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,909.78,692.22
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,876.74,670.44
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,848.01,651.57
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,802.32,620.81
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,754.79,588.42
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,698.63,550.52
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,641.91,511.16
