Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,19.11,4.46
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,35.83,24.79
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,45.23,33.83
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,54.28,42.13
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,102.04,70.27
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,128.14,96.29
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,176.99,123.1
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,267.73,188.4
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,331.57,244.19
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,395.33,299.41
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,458.55,353.21
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,525.39,408.61
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,584.61,457.64
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,643.2,505.07
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,698.53,548.12
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,752.63,588.83
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,801.02,623.47
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,846.93,656.11
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,888.31,683.97
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,926.68,709.5
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,958.9,731.56
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,987.53,751.09
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,1010.74,766.87
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,1030.08,780.05
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,1042.28,788.12
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,1050.35,793.49
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,1053.05,795.32
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1051.55,794.45
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,1042.23,788.07
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,1028.86,779.1
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,1006.27,764.24
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,980.13,747.07
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,948.14,727.05
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,913.0,704.76
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,870.6,675.8
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,825.74,644.94
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,772.32,608.98
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,723.85,576.03
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,658.52,528.48
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,593.75,480.06
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,515.64,418.67
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,441.11,357.26
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,346.03,276.64
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,265.64,203.67
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,123.96,43.72
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,13.05,2.6
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,26.55,17.72
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,31.77,22.95
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,41.99,32.36
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,95.21,50.32
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,155.55,92.17
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,217.21,143.53
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,282.66,200.87
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,346.5,257.89
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,414.04,316.73
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,477.02,369.77
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,539.96,420.73
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,599.49,467.2
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,658.03,510.98
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,711.94,549.88
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,763.76,585.35
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,811.88,616.71
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,857.4,645.75
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,896.26,669.07
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,931.72,689.85
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,962.88,709.55
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,990.43,726.9
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,1011.04,738.41
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,1027.69,747.51
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,1038.77,754.63
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1045.79,759.38
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1045.84,759.13
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1041.81,756.52
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,1031.29,751.42
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,1016.86,744.0
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,994.32,731.42
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,968.26,716.62
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,935.46,698.16
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,899.67,677.56
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,862.22,654.78
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,815.17,625.0
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,760.22,589.2
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,704.34,551.93
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,637.33,504.85
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,575.05,458.64
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,495.63,398.76
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,420.42,338.91
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,325.6,260.29
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,240.92,185.79
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,114.49,47.97
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,15.99,5.38
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,32.81,23.03
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,39.82,29.84
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,49.43,38.6
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,102.79,66.22
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,145.2,102.73
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,190.5,135.14
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,254.19,185.03
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,319.29,238.2
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,399.15,303.25
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,459.9,353.77
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,521.42,403.24
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,579.59,448.57
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,637.25,492.0
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,690.69,531.32
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,740.44,567.07
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,786.6,598.0
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,830.45,626.65
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,868.92,651.4
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,904.43,674.02
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,934.49,693.87
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,961.19,711.55
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,980.85,723.68
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,996.76,733.48
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,1006.77,740.57
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,1012.95,745.36
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,1011.06,745.05
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,1005.36,742.45
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,1002.94,741.82
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,988.15,733.13
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,958.19,714.89
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,925.3,694.71
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,891.5,674.48
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,860.14,655.79
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,813.98,625.59
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,766.25,593.97
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,708.64,555.2
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,650.79,515.4
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,582.4,464.76
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,515.75,413.82
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,435.81,352.2
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,360.5,291.5
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,268.61,214.54
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,189.19,145.24
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,91.46,42.09
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,16.7,6.53
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,32.99,23.11
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,52.78,41.24
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,72.39,58.97
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,93.17,73.33
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,115.43,91.29
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,138.1,109.51
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,161.26,127.89
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,116.83,91.51
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,67.96,51.13
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,112.14,87.24
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,156.27,122.62
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,167.55,131.13
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,179.07,139.84
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,214.63,167.66
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,251.06,195.84
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,174.08,134.49
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,96.22,72.02
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,105.21,79.02
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,114.24,85.97
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,115.73,87.11
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,117.22,88.26
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,142.03,107.8
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,167.17,127.45
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,165.0,125.74
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,162.78,124.05
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,424.26,330.92
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,688.35,528.6
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,456.38,353.6
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,216.43,165.89
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,395.3,308.24
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,551.05,428.53
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,543.31,424.71
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,547.2,429.93
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,629.13,497.53
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,691.08,548.81
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,484.39,388.52
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,267.3,213.68
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,232.25,186.22
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,197.81,158.46
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,160.81,128.58
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,124.56,98.52
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,86.3,65.94
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,45.06,30.81
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,20.84,6.28
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.91,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,12.05,3.42
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,22.27,13.62
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,37.16,27.08
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,51.74,38.16
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,67.05,51.05
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,82.51,63.82
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,78.29,59.99
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,73.54,55.74
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,109.05,84.81
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,144.64,113.58
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,144.33,112.73
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,143.85,111.81
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,102.04,77.73
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,59.63,43.14
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,62.92,45.63
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,66.21,48.11
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,240.6,188.01
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,421.27,328.14
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,457.79,355.86
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,495.57,384.69
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,532.39,412.57
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,561.7,434.79
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,481.83,372.71
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,408.94,315.45
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,391.7,302.45
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,373.95,288.95
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,317.05,245.36
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,273.59,211.78
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,249.05,192.92
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,224.43,173.88
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,237.61,184.72
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,251.09,195.81
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,235.48,184.23
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,219.89,172.63
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,116.44,89.82
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,20.43,11.24
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,93.55,72.08
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,175.39,139.7
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,149.83,118.92
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,124.76,98.4
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,98.53,76.87
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,72.37,54.98
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,50.97,36.72
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,29.02,17.9
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,14.38,3.13
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.58,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,24.68,13.42
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,41.0,29.6
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,51.13,39.04
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,67.73,47.99
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,107.05,68.58
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,153.63,101.69
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,179.4,131.98
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,180.62,140.53
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,234.45,181.9
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,298.93,232.11
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,335.6,261.08
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,372.44,289.61
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,353.97,274.99
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,324.51,251.12
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,437.51,338.67
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,564.65,434.28
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,646.44,495.56
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,731.98,558.51
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,813.21,619.01
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,894.16,674.34
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,855.56,645.38
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,798.24,599.71
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,895.5,672.45
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,985.84,732.29
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,951.68,707.65
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,902.33,671.1
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,956.95,709.06
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,996.57,732.98
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,984.97,725.09
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,969.79,715.42
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,940.85,696.79
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,914.45,680.01
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,879.6,657.94
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,842.29,634.16
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,796.64,604.8
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,749.5,574.04
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,693.33,536.3
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,636.97,497.41
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,569.87,448.97
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,504.41,400.26
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,422.44,337.89
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,350.05,280.24
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,263.13,208.32
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,186.23,142.39
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,92.59,52.48
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.31,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.62,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,7.87,1.27
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,11.11,3.76
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,14.36,6.53
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,17.62,9.27
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,21.34,12.34
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,25.07,15.36
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,33.92,22.66
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,42.78,29.91
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,43.26,30.13
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,43.74,30.36
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,32.1,20.74
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,20.47,11.16
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,32.59,20.99
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,44.73,30.74
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,54.09,38.23
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,63.45,45.71
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,146.58,112.03
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,231.4,178.26
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,247.03,190.1
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,262.85,202.24
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,231.08,177.65
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,199.07,152.83
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,157.25,120.1
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,115.5,87.09
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,136.25,103.72
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,157.25,120.46
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,146.65,112.14
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,136.05,103.86
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,125.42,95.61
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,114.78,87.32
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,63.35,46.16
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.01,5.09
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,111.77,86.59
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,220.03,174.06
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,108.63,84.48
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,55.79,41.91
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,105.95,83.69
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,96.92,75.85
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,87.51,67.78
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,137.51,108.66
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,188.15,149.37
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,158.89,125.26
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,128.63,100.37
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,96.58,73.9
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,64.35,47.32
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,66.24,48.81
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,68.13,50.28
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,92.99,70.32
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,118.03,90.33
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,102.02,77.36
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,85.99,64.4
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,148.69,115.03
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,212.66,166.04
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,243.52,190.81
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,274.91,216.04
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,313.27,246.6
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,366.88,288.83
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,236.06,185.93
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,122.4,94.51
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,183.96,144.81
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,247.73,196.27
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,201.22,159.09
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,155.21,122.06
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,95.06,73.26
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,38.12,26.27
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,29.26,19.02
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,20.42,11.67
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,17.62,9.35
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,14.83,7.01
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,12.04,4.66
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,9.26,2.27
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.48,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.92,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.85,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.77,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.56,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.49,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.42,0.65
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,79.8,61.23
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,150.48,118.62
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,136.85,106.93
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,122.72,95.06
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,71.3,53.07
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,19.54,10.5
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,20.48,11.22
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,21.42,11.93
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,218.76,171.29
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,423.37,328.14
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,436.11,335.83
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,448.56,344.04
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,590.57,452.19
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,741.12,561.8
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,744.71,562.6
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,746.37,563.15
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,515.98,395.8
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,269.86,207.4
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,449.03,346.87
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,608.48,465.23
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,370.46,287.73
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,120.45,91.42
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,116.14,88.48
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,111.84,85.22
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,189.99,148.73
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,285.05,224.45
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,383.7,304.71
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,462.61,368.12
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,227.71,183.93
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.42,0.58
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.49,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.63,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.7,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.31,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,14.28,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,27.66,17.73
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,41.32,30.87
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,48.75,37.94
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,67.67,43.51
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,116.13,69.22
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,171.76,110.34
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,208.91,152.78
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,217.56,169.26
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,251.43,197.07
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,285.38,224.42
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,340.6,267.29
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,403.64,315.9
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,428.11,333.77
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,450.74,349.72
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,474.13,365.98
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,496.12,380.81
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,545.94,417.78
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,604.27,460.19
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,519.03,395.11
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,423.63,321.97
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,568.85,432.29
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,722.47,543.36
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,761.07,571.19
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,809.39,606.23
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,929.61,694.63
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,1029.83,760.22
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,908.11,679.09
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,753.12,566.53
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,895.63,674.45
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,998.86,743.54
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,975.22,728.09
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,956.65,717.34
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,923.46,696.75
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,887.41,674.22
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,845.67,647.61
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,801.67,619.12
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,746.93,582.73
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,691.33,545.07
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,633.03,504.75
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,571.66,459.67
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,495.97,401.68
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,424.07,344.0
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,337.11,271.09
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,258.42,202.15
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,153.8,103.33
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,43.45,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,8.58,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,14.2,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,26.24,16.62
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,37.31,27.25
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,40.59,30.55
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,61.54,35.36
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,115.73,63.94
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,179.88,111.92
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,240.87,163.0
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,307.07,220.22
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,371.88,277.28
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,440.46,335.95
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,503.95,388.43
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,567.91,439.37
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,627.56,486.2
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,686.07,530.94
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,740.66,571.88
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,793.25,608.83
