Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,840.84,641.95
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,885.69,673.01
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,924.68,698.5
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,960.3,721.56
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,990.98,742.68
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1017.95,761.37
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1038.2,774.06
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1054.42,784.15
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1064.55,790.78
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1070.53,794.79
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1068.97,794.32
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,1063.27,791.29
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,1051.9,783.47
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,1036.57,773.18
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,1013.11,757.56
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,986.11,739.7
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,952.8,717.14
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,916.47,693.43
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,871.8,662.92
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,831.94,635.66
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,777.34,599.85
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,721.69,562.59
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,655.24,515.49
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,589.6,467.05
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,515.3,411.36
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,441.53,353.42
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,350.28,278.94
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,268.06,208.45
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,159.15,108.18
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,44.15,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,8.58,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,14.35,0.0
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,23.29,14.16
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,31.73,22.2
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,36.24,26.41
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,64.65,35.82
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,119.85,64.97
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,181.23,110.8
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,243.8,163.53
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,309.76,220.48
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,374.1,276.1
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,442.18,333.09
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,505.52,384.71
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,568.87,434.46
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,628.69,480.67
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,687.48,524.71
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,742.27,564.8
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,795.09,601.11
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,842.8,633.14
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,887.83,663.06
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,927.45,687.71
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,963.79,709.94
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,994.37,729.69
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1021.23,747.02
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1041.92,759.26
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1058.6,768.99
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1068.68,775.7
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1074.6,779.91
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1072.94,779.38
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1067.13,776.39
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,1055.73,770.75
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,1040.37,762.81
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,1013.62,746.25
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,983.62,727.65
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,949.61,706.44
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,920.28,688.32
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,875.02,658.18
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,827.64,626.49
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,772.12,590.62
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,715.65,553.32
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,649.94,507.63
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,588.69,462.93
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,510.88,405.31
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,436.88,347.76
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,346.19,274.29
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,264.33,204.64
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,159.83,109.64
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,46.83,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,10.01,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,16.53,1.92
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,29.45,19.38
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,43.27,32.19
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,47.9,36.54
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,72.37,43.09
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,124.07,71.63
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,182.48,115.21
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,241.34,163.98
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,307.93,220.38
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,369.92,273.67
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,433.75,327.05
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,495.36,376.34
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,557.85,424.27
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,616.77,468.67
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,674.01,510.3
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,726.84,546.64
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,778.03,579.57
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,824.86,610.51
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,869.2,639.54
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,904.58,661.15
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,936.23,680.22
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,965.66,699.19
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,991.64,715.97
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,1011.63,727.9
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,1027.88,737.55
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,972.86,703.63
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,893.9,649.84
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,978.83,711.31
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,1039.08,750.76
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,946.74,690.35
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,833.75,612.69
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,832.06,614.36
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,826.3,612.58
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,788.39,588.2
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,748.53,562.46
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,656.2,496.38
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,555.98,423.87
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,523.74,403.63
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,489.01,380.57
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,437.31,342.79
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,386.72,304.95
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,331.23,263.12
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,277.35,220.78
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,215.44,170.13
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,157.83,121.24
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,87.89,59.25
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,9.53,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,18.25,4.8
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,35.5,24.99
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,52.86,41.11
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,70.05,56.61
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,93.93,70.44
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,126.03,92.22
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,167.08,123.53
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,212.95,159.28
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,265.94,201.69
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,319.68,244.84
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,384.82,297.43
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,461.37,358.73
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,553.08,431.41
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,610.29,475.62
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,666.7,517.7
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,716.91,554.05
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,765.87,587.72
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,810.6,617.2
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,852.85,644.41
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,888.26,665.14
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,920.31,683.13
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,948.99,700.17
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,974.33,714.76
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,990.36,722.16
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,1002.55,727.07
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,1011.62,731.97
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,1025.92,740.28
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,1021.66,735.36
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,1013.63,728.39
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,858.68,628.73
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,692.65,512.24
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,766.11,569.3
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,821.04,611.49
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,654.91,493.72
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,498.55,379.15
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,497.11,381.62
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,505.17,389.83
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,570.71,442.44
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,611.64,475.98
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,537.53,421.7
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,467.22,369.48
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,391.95,311.65
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,313.08,249.26
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,228.75,180.5
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,153.6,117.72
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,87.49,59.69
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,12.7,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.38,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.62,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,11.11,3.84
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,17.61,9.79
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,25.97,17.28
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,34.35,23.36
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,54.39,40.13
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,74.2,56.47
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,59.07,43.62
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,43.69,30.68
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,79.18,59.56
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,114.05,87.33
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,131.43,100.66
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,148.97,114.0
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,241.74,186.15
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,338.41,259.1
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,327.92,249.77
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,315.54,239.48
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,366.25,277.25
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,419.03,315.74
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,382.75,288.38
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,344.45,259.76
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,355.01,267.55
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,365.62,275.16
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,509.44,381.02
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,647.54,477.7
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,660.44,485.8
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,672.5,494.4
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,600.19,443.36
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,513.01,381.56
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,547.28,407.54
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,566.81,422.36
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,576.4,430.9
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,583.93,438.14
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,498.95,377.36
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,402.45,307.15
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,569.89,438.5
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,712.59,545.23
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,680.39,523.26
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,645.15,500.18
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,578.69,452.41
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,513.86,404.64
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,434.62,345.47
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,364.57,290.79
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,281.35,222.91
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,206.9,160.04
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,107.65,75.21
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,12.87,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,22.28,9.83
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,36.32,25.44
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,50.75,38.73
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,62.66,49.43
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,83.86,64.68
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,115.54,78.78
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,190.74,127.4
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,169.31,123.23
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,119.47,92.53
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,112.85,86.92
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,105.87,81.01
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,96.38,72.97
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,86.73,64.87
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,104.39,78.7
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,122.13,92.37
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,119.92,90.22
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,117.69,88.13
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,188.45,143.11
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,260.56,197.57
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,236.13,178.19
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,211.32,158.96
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,381.79,286.22
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,563.91,412.16
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,571.34,412.72
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,578.2,414.48
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,656.85,470.65
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,748.58,533.3
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,795.81,566.26
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,853.34,605.75
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,918.01,652.72
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,966.14,684.75
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,942.02,672.05
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,910.19,655.24
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,769.97,565.53
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,630.04,469.64
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,513.04,387.91
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,389.19,297.47
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,241.62,187.1
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,107.53,81.4
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,92.93,70.25
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,78.32,58.67
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,63.7,47.09
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,49.27,35.37
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,36.22,24.45
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,23.19,13.39
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,13.44,4.74
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.81,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,13.82,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.79,11.74
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,37.46,27.72
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,51.46,41.15
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,58.6,47.97
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,91.54,60.19
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,138.61,100.9
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,159.62,127.68
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,216.94,165.23
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,315.73,242.85
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,375.99,297.84
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,438.39,353.61
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,498.89,405.82
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,561.98,458.44
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,619.04,506.37
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,675.59,552.72
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,728.46,594.24
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,780.18,633.72
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,826.53,666.47
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,870.62,697.11
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,904.94,720.34
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,941.04,744.74
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,969.8,764.8
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,995.19,782.42
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,1016.46,797.08
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,1034.15,809.22
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,1044.34,816.41
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,1050.66,821.03
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,1050.89,819.88
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,1047.15,816.13
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,1035.78,808.38
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,1020.65,798.16
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,1000.42,785.08
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,976.52,769.47
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,950.65,753.38
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,913.53,729.02
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,870.97,699.41
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,826.02,667.82
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,771.33,629.27
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,715.65,589.34
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,650.99,540.65
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,590.57,493.06
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,514.15,431.4
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,441.32,370.34
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,353.14,293.64
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,273.2,221.6
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,171.18,128.35
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,74.38,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,12.39,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,20.8,11.01
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,29.81,21.17
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,38.32,29.43
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,42.85,33.72
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,79.19,44.86
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,134.66,79.6
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,199.23,131.95
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,261.08,186.87
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,325.97,245.38
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,389.21,302.36
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,453.95,359.03
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,516.3,412.09
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,579.57,463.91
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,638.26,511.62
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,695.97,557.24
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,748.85,596.95
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,799.78,632.57
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,846.48,665.35
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,890.59,695.99
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,929.64,721.72
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,965.59,745.23
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,995.54,765.48
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1021.9,783.29
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1042.07,795.89
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1058.36,805.97
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1068.3,812.9
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1074.18,817.28
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,1074.43,818.58
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,1070.61,817.31
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,1058.81,810.25
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,1043.11,800.71
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,1021.45,787.68
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,996.13,772.16
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,962.36,751.28
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,925.58,728.18
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,890.67,704.91
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,845.73,674.18
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,790.79,636.01
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,734.76,596.91
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,671.12,550.23
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,607.68,501.96
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,531.75,441.6
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,462.68,384.24
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,376.3,310.52
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,297.43,240.23
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,193.09,145.68
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,94.85,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,12.39,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,20.64,11.45
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,28.31,20.02
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,35.58,27.11
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,42.84,33.89
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,82.72,45.45
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,140.75,81.97
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,204.04,133.25
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,267.59,189.75
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,334.0,249.55
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,402.67,310.7
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,469.2,368.37
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,532.7,421.84
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,595.96,473.12
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,655.36,519.67
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,713.49,563.66
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,768.14,603.43
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,820.65,638.54
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,868.24,669.61
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,913.03,698.34
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,952.27,722.93
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,988.13,745.02
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1018.5,764.73
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1045.1,781.98
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1065.45,794.16
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1081.73,803.78
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1091.87,811.06
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1097.79,815.81
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1097.02,816.85
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,1092.04,815.32
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,1080.39,808.64
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,1064.7,799.49
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,1038.47,783.84
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,1008.91,766.01
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,975.2,744.93
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,938.41,721.66
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,900.66,697.9
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,853.13,666.92
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,797.67,630.17
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,741.06,591.89
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,675.55,545.98
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,610.57,498.39
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,536.91,440.88
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,463.38,381.17
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,374.74,306.79
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,294.07,236.04
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,190.56,143.51
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,93.58,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,14.77,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,25.15,15.26
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,34.85,25.44
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,44.01,34.11
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,47.37,37.25
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,86.16,49.0
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,141.34,84.41
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,202.15,133.65
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,266.28,190.13
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,329.99,247.3
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,392.85,303.87
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,457.17,360.34
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,518.34,412.03
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,579.51,461.9
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,638.05,508.98
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,694.72,553.3
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,746.62,592.86
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,796.66,628.48
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,842.37,661.08
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,885.48,691.56
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,922.52,716.28
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,956.29,738.49
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,985.1,758.33
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1010.39,775.68
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1029.11,786.92
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1044.01,795.55
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,1053.07,801.5
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,1058.17,804.86
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,1056.84,802.63
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,1051.57,797.87
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,1038.33,789.06
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,1021.31,777.82
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,1000.22,764.18
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,975.46,748.1
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,941.7,726.88
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,912.71,709.04
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,867.51,678.27
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,820.32,645.87
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,765.32,608.13
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,709.44,569.09
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,645.58,522.12
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,579.73,471.33
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,504.12,412.36
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,432.15,353.95
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,342.89,278.6
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,262.35,208.26
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,166.22,123.46
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,74.89,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,26.74,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,17.16,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,28.17,17.45
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,41.38,30.33
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,53.98,41.9
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,62.65,49.71
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,80.52,62.23
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,123.08,92.08
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,184.31,136.94
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,223.47,170.51
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,256.91,199.03
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,303.89,236.45
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,354.62,276.7
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,402.73,314.64
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,453.43,354.01
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,553.1,433.05
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,672.54,526.29
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,724.68,564.7
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,775.62,600.68
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,726.57,558.98
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,649.37,495.02
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,791.96,605.05
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,932.89,704.41
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,961.61,722.28
