Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,986.99,738.34
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,1007.33,749.4
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1024.08,757.99
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1032.77,762.74
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1037.61,765.05
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,1037.03,762.78
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,1032.58,758.15
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,1020.89,750.81
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,1005.5,741.2
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,979.17,724.44
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,958.32,711.51
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,925.26,691.73
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,889.41,670.01
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,845.7,641.4
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,799.94,611.16
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,745.21,574.72
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,693.58,539.95
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,629.48,495.45
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,566.28,448.93
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,491.69,392.49
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,420.74,336.62
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,334.27,266.28
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,256.03,200.1
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,140.94,103.47
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.11,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.42,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,22.83,13.85
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,29.47,20.79
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,35.79,26.86
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,42.16,32.76
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,87.06,46.59
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,144.76,84.81
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,207.56,136.94
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,271.03,194.29
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,341.12,258.24
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,405.74,317.37
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,471.36,375.87
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,534.85,430.96
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,598.44,484.38
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,657.82,532.83
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,715.91,578.79
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,770.34,619.8
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,822.65,656.73
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,869.75,690.4
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,913.99,721.66
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,952.69,747.2
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,987.92,769.97
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1018.52,790.77
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1045.37,808.86
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1066.33,821.55
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1083.25,831.47
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1093.59,838.17
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1099.71,842.09
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1099.56,840.19
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1095.17,835.56
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1084.11,828.17
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,1068.98,818.17
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,1045.3,802.41
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,1018.06,784.32
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,985.02,763.38
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,948.81,740.16
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,905.71,710.51
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,860.07,678.92
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,805.98,640.93
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,756.62,606.42
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,692.31,559.49
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,628.25,511.64
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,552.81,452.73
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,480.14,393.63
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,392.21,319.86
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,315.79,252.51
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,211.59,160.51
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,115.58,19.7
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,42.82,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,12.67,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,25.43,16.39
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,32.36,23.54
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,38.96,29.86
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,42.63,33.22
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,89.7,48.72
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,150.2,89.41
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,211.83,139.37
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,273.68,193.7
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,337.92,250.57
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,401.03,305.68
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,465.3,359.97
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,528.66,411.56
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,589.32,459.14
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,646.98,503.69
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,703.49,545.95
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,755.34,582.45
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,804.97,614.39
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,849.77,642.34
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,891.91,668.03
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,928.07,689.89
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,960.83,709.35
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,989.39,727.94
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1014.42,744.33
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1031.12,754.6
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1043.91,762.53
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1052.67,769.48
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1057.51,774.09
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1054.02,774.01
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,1046.67,771.56
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,1033.89,765.16
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,1017.42,756.43
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,1002.94,749.09
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,976.09,733.47
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,941.44,712.18
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,903.96,688.85
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,859.73,660.58
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,813.43,630.5
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,758.38,593.58
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,706.14,558.13
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,641.78,513.29
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,578.27,466.36
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,503.05,408.55
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,431.39,351.28
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,346.21,280.77
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,268.79,214.1
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,173.63,131.2
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,84.16,20.03
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,30.18,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,17.47,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,34.03,23.63
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,46.17,35.46
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.95,47.33
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,72.52,59.45
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,97.8,77.71
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,131.15,103.05
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,174.42,136.22
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,181.7,143.33
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,186.41,147.8
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,206.97,163.69
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,227.78,179.54
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,246.01,192.81
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,266.3,207.48
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,386.64,301.08
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,521.98,403.12
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,642.84,495.43
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,782.48,598.47
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,827.14,626.4
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,869.54,653.18
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,905.69,675.42
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,938.86,695.51
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,966.91,713.93
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,991.67,730.26
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,1009.19,741.96
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1023.06,751.46
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,977.72,722.29
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,918.37,679.24
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,925.45,685.06
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,929.47,688.35
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,908.65,674.93
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,885.12,659.93
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,861.15,645.35
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,834.34,628.79
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,831.64,630.45
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,820.22,625.15
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,698.43,538.33
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,577.34,449.27
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,500.59,393.51
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,427.49,338.83
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,381.1,303.85
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,325.24,260.78
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,277.29,223.67
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,230.28,186.05
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,178.0,142.71
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,128.57,100.63
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,75.3,54.7
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,18.27,1.47
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.05,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,17.9,1.74
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,33.46,22.88
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.43,35.22
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.79,46.64
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,66.31,53.39
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,110.63,70.58
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,97.93,65.85
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,58.6,43.88
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,59.08,44.03
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,59.56,44.16
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,92.57,71.29
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,125.05,97.64
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,173.06,136.07
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,222.07,174.72
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,433.52,346.92
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,684.97,544.38
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,737.71,583.38
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,789.71,621.27
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,834.58,652.49
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,877.19,681.72
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,912.17,704.08
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,949.79,728.06
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,977.41,746.22
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1001.65,762.03
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1022.69,774.1
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1040.18,783.71
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1049.19,789.61
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1054.34,793.06
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,1054.89,793.58
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,1051.47,791.59
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,1039.37,783.91
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,1023.52,773.89
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,1002.65,761.01
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,978.16,745.74
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,944.55,723.4
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,915.7,704.47
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,873.37,676.69
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,828.62,646.98
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,774.66,610.25
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,719.7,572.53
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,656.88,528.35
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,594.37,482.4
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,523.63,427.36
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,453.14,370.44
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,369.59,300.16
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,293.21,233.4
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,195.68,148.73
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,106.95,40.93
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,38.64,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.5,2.32
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,29.43,20.22
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,37.02,27.73
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,44.21,34.47
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,47.97,37.86
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,99.36,56.22
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,154.77,94.59
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,215.23,144.6
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,279.26,200.75
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,342.4,256.38
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,404.41,310.54
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,467.67,363.98
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,527.95,413.35
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,588.08,460.72
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,645.18,504.08
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,700.31,544.43
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,751.01,580.18
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,799.65,611.63
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,844.18,639.44
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,886.17,664.99
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,852.19,638.21
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,793.42,590.53
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,903.83,671.46
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1005.11,736.06
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1022.15,743.88
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1035.4,750.22
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1043.77,755.02
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1048.32,757.56
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,1044.07,753.26
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,1036.04,746.83
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,1022.66,739.35
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,1014.72,735.53
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,990.69,721.48
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,963.37,705.52
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,928.59,687.17
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,891.11,666.69
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,845.69,639.11
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,798.42,609.72
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,581.84,455.34
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,366.38,289.62
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,485.8,388.0
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,563.84,450.51
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,489.87,393.71
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,419.46,338.39
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,335.81,270.22
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,259.69,205.67
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,168.79,127.56
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,86.73,36.5
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,30.54,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,18.04,5.63
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.7,25.19
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.77,36.6
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.27,47.12
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,54.64,42.97
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,53.92,40.06
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,69.77,53.12
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,85.16,65.57
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,92.63,71.32
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,100.1,77.01
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,155.18,121.2
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,211.31,165.47
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,182.73,142.11
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,152.33,117.42
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,143.84,110.23
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,135.12,102.89
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,136.92,103.97
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,138.81,105.13
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,129.82,97.71
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,120.7,90.24
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,132.93,99.61
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,145.3,109.03
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,142.69,106.93
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,140.03,104.83
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,146.38,109.59
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,152.77,114.38
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,149.55,111.91
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,146.28,109.44
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,108.0,79.54
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,70.05,49.75
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,133.95,99.95
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,199.46,150.73
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,152.45,114.49
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,105.95,78.32
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,146.82,110.9
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,188.91,144.34
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,169.04,129.05
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,149.34,113.88
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,102.59,77.3
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,57.68,41.48
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,50.2,35.57
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,42.74,29.59
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,35.75,24.04
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,28.76,18.36
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,21.79,12.53
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,14.82,6.62
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.26,1.81
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.91,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.26,2.23
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,15.75,8.1
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.95
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,29.69,20.55
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,37.14,25.65
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,44.14,31.41
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,51.14,37.11
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,46.49,33.03
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,41.85,28.99
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,43.26,30.04
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,44.68,31.09
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,69.44,51.06
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,94.18,70.75
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,95.61,71.72
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,97.05,72.72
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,141.01,107.48
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,185.52,142.16
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,197.63,151.47
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,209.92,160.94
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,208.74,159.6
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,207.5,158.27
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,249.6,190.75
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,292.34,223.37
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,308.88,235.43
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,325.58,247.61
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,361.81,274.95
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,388.51,294.98
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,474.62,359.92
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,575.03,433.44
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,616.19,465.16
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,655.42,495.54
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,607.72,461.01
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,559.97,426.51
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,498.32,381.25
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,424.23,326.27
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,428.26,330.87
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,417.18,324.03
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,570.39,448.17
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,679.13,534.0
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,617.91,489.25
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,557.82,443.83
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,498.1,398.59
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,439.08,351.95
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,359.42,286.37
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,286.34,223.92
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,194.14,145.42
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,111.36,55.88
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,39.97,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.93,7.41
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.52,25.11
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.23,34.29
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,55.67,43.8
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,60.43,47.9
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,108.55,61.91
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,163.08,99.78
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,222.93,148.24
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,285.9,201.5
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,350.43,256.52
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,413.28,310.27
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,479.77,365.12
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,542.08,415.25
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,605.13,464.28
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,663.15,507.83
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,719.91,549.04
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,772.91,585.5
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,824.02,618.72
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,870.01,649.21
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,913.25,677.6
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,950.63,700.49
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,984.61,720.96
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1013.54,739.15
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1038.79,754.94
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1058.19,766.98
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1073.66,776.6
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1082.69,782.2
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1087.61,785.36
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1086.82,783.48
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1081.9,779.16
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,1069.97,773.65
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,1054.08,765.75
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,1030.23,751.31
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,1002.93,734.74
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,968.99,714.89
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,932.0,692.94
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,889.02,665.8
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,843.71,636.85
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,796.64,606.7
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,741.76,570.56
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,677.66,527.36
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,614.01,482.83
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,539.55,427.99
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,470.93,375.09
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,385.12,306.39
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,306.92,240.77
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,209.97,158.31
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,123.89,66.64
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,44.94,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.58,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.75,11.78
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.82,27.41
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,47.84,36.92
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,57.39,45.69
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,70.5,50.48
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,119.75,74.16
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,171.85,111.73
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,229.36,159.72
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,142.49,103.59
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.86,6.88
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,47.46,34.18
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,80.17,61.25
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,139.94,110.04
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,200.02,158.2
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,170.23,133.78
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,139.49,108.63
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,371.9,296.94
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,620.52,488.69
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,650.04,510.27
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,679.05,532.04
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,558.54,438.02
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,425.19,331.99
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,412.4,322.16
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,398.87,311.54
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,447.59,348.88
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,497.39,386.52
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,453.62,352.79
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,408.85,318.32
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,337.52,263.0
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,256.13,199.3
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,279.07,218.13
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,302.35,237.17
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,378.54,298.14
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,442.45,349.01
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,525.71,418.02
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,602.87,481.69
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,584.55,470.61
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,563.19,457.31
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,538.64,441.19
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,510.54,421.84
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,455.95,379.01
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,403.93,337.35
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,404.59,339.33
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,387.7,325.45
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,313.76,261.15
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,245.47,200.15
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,161.24,125.64
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,78.82,44.52
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,28.85,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,19.28,9.95
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,29.31,20.61
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,34.31,25.57
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,39.09,30.04
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,55.14,35.29
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,111.28,60.77
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,170.37,103.89
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,233.72,157.48
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,297.17,213.96
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,366.43,274.79
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,430.02,330.24
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,494.3,384.25
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,555.98,433.45
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,617.19,480.02
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,675.49,524.98
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,732.39,567.6
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,784.52,603.51
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,834.44,636.3
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,879.91,666.86
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,922.51,695.28
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,960.31,718.96
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,994.76,740.25
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1023.8,758.9
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1049.12,775.14
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1068.15,786.32
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1083.18,795.02
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1092.12,800.99
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1096.92,804.49
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1095.03,804.33
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1088.99,801.69
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,1076.88,794.82
