Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1060.8,785.53
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,1034.87,769.87
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1005.58,752.09
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,972.1,731.09
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,935.6,708.03
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,891.97,680.31
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,846.0,650.7
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,798.66,620.05
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,743.46,583.25
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,679.98,539.62
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,616.86,494.59
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,543.16,438.47
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,475.12,384.46
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,391.97,316.25
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,315.69,250.9
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,220.17,168.82
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,136.19,81.48
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,49.64,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,11.44,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,20.02,10.75
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,29.99,20.94
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,35.8,26.52
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,41.32,31.56
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,55.11,33.49
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,114.83,62.73
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,173.27,104.94
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,235.97,157.12
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,299.47,212.12
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,365.37,268.62
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,432.38,325.24
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,496.6,377.73
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,558.49,426.72
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,619.98,473.48
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,677.39,516.55
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,733.4,557.26
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,785.95,592.36
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,836.36,624.28
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,882.0,654.17
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,924.79,681.99
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,962.27,704.82
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,996.44,725.37
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1025.29,743.87
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1050.44,760.08
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1069.33,772.42
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1084.25,782.4
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1093.12,788.18
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1097.86,791.57
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1096.48,790.26
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1091.0,786.57
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,1078.38,781.08
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,1061.81,773.22
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,1038.98,759.92
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,1012.56,744.39
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,978.32,723.75
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,941.04,701.04
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,897.76,674.13
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,852.14,645.35
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,804.53,615.05
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,749.06,578.7
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,686.13,536.25
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,623.38,492.32
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,550.07,438.64
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,482.36,386.68
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,398.77,319.16
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,321.89,254.16
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,225.97,172.3
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,142.14,87.16
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,51.88,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,12.39,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,22.15,12.79
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,33.4,23.98
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,39.01,29.39
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,44.35,34.26
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,59.86,36.6
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,114.69,63.28
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,176.58,109.02
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,238.7,160.95
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,300.38,215.02
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,364.54,270.94
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,427.71,325.41
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,494.22,380.68
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,554.64,428.74
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,614.73,474.64
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,671.75,517.2
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,727.48,557.28
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,779.03,592.28
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,828.5,623.87
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,873.64,651.92
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,916.05,677.65
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,952.83,699.22
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,986.37,718.39
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1014.16,735.06
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1038.33,749.35
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1057.31,758.8
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1072.41,765.8
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1081.06,770.33
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1085.67,772.47
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1083.2,770.33
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1076.7,765.87
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,1064.19,757.21
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,1047.81,746.29
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,1024.22,732.28
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,997.12,716.21
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,962.88,695.64
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,925.69,673.18
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,882.19,646.5
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,843.2,622.62
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,789.41,589.66
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,734.5,555.35
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,671.32,514.34
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,608.48,471.63
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,538.39,422.01
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,468.54,370.09
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,386.44,305.35
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,311.06,242.93
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,217.57,164.58
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,136.41,85.15
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,49.33,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,11.97,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,22.45,13.15
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,32.29,22.85
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,37.55,27.87
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,42.56,32.39
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,60.51,35.37
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,120.67,66.53
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,178.79,109.04
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,241.04,160.9
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,303.91,215.6
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,369.05,271.78
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,435.35,328.07
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,498.8,380.47
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,559.85,429.41
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,620.45,476.32
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,677.68,519.25
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,733.55,559.87
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,784.68,595.03
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,833.64,627.17
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,878.59,657.24
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,920.76,685.25
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,957.3,708.22
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,990.54,728.88
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1018.93,747.48
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1043.67,763.74
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1061.72,776.02
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1075.82,785.93
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1084.41,791.75
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1088.95,795.11
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1086.4,792.92
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1079.8,788.3
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,1067.2,782.64
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,1050.72,774.57
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,1026.97,760.2
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,999.7,743.56
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,933.31,699.58
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,864.38,653.63
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,856.59,650.03
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,846.07,644.28
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,792.47,609.26
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,737.7,573.04
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,672.9,528.69
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,608.72,482.88
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,539.03,430.31
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,469.47,375.85
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,386.67,308.74
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,310.79,244.63
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,217.6,165.71
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,137.22,87.88
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,49.49,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,31.3,20.57
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,49.21,37.47
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,60.3,47.78
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,72.38,58.61
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,102.22,76.79
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,137.48,105.94
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,166.79,128.45
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,197.83,152.81
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,246.82,189.24
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,308.2,236.62
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,378.93,290.83
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,479.79,370.38
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,540.07,419.53
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,602.47,469.27
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,603.87,468.06
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,578.16,444.69
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,646.06,495.8
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,718.78,549.42
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,746.29,568.43
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,770.86,585.25
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,881.57,669.4
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,989.99,742.88
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1020.47,762.55
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1047.44,780.23
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1071.58,794.4
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1091.97,806.06
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1102.14,812.63
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1108.18,816.65
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1109.84,817.94
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1107.24,816.6
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1095.17,808.74
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1079.06,798.4
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,1049.0,778.91
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,1015.94,757.54
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,981.3,736.23
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,943.66,712.81
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,902.36,685.34
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,858.27,655.84
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,810.36,624.41
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,754.6,586.92
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,694.31,545.47
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,633.61,502.36
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,560.05,446.9
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,488.98,391.22
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,411.17,327.87
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,336.47,264.43
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,242.29,184.58
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,161.39,105.72
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,59.26,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,18.85,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,30.97,20.62
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,41.88,31.15
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.68,42.87
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,66.81,53.71
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,87.29,60.89
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,130.6,85.97
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,178.78,121.62
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,232.02,164.76
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,294.68,212.58
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,380.27,280.49
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,443.98,334.74
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,510.86,389.72
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,546.04,418.07
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,571.58,436.85
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,654.59,499.67
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,746.95,567.71
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,797.95,601.87
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,846.49,633.25
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,890.92,662.51
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,932.46,689.62
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,963.73,708.32
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,990.55,724.04
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1017.74,741.12
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1041.39,755.87
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,978.08,712.59
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,890.61,646.67
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,928.64,673.81
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,964.26,698.22
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,968.41,701.19
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,971.2,703.51
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,892.14,649.11
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,814.11,595.16
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,806.09,591.74
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,794.72,585.61
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,816.96,605.38
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,836.95,622.08
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,841.41,625.9
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,833.62,621.73
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,778.22,586.08
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,721.92,549.58
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,660.21,507.78
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,596.01,461.64
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,522.76,409.19
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,452.65,356.74
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,369.12,291.04
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,292.69,228.29
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,202.8,153.52
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,125.74,82.72
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,44.75,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.05,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,17.38,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,32.48,22.06
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,48.53,37.16
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,63.6,50.96
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,78.09,63.9
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,91.52,64.5
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,132.39,87.35
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,181.07,131.5
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,212.01,162.64
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,264.23,200.02
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,337.07,256.25
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,378.2,291.99
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,410.94,319.02
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,468.42,364.19
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,534.88,415.83
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,566.1,438.13
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,590.12,454.15
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,559.62,428.38
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,515.27,391.78
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,598.97,455.06
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,693.27,524.35
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,743.39,559.72
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,800.53,599.5
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,720.66,538.69
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,630.5,470.25
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,726.03,540.08
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,814.91,602.7
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,729.89,540.2
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,630.42,467.49
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,616.95,458.59
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,602.56,448.66
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,595.05,444.22
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,586.55,439.09
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,712.39,535.52
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,829.6,622.78
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,857.47,646.72
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,872.58,659.86
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,829.68,631.91
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,784.87,602.67
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,729.92,566.29
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,674.55,528.69
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,609.02,480.7
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,544.93,432.64
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,472.65,377.77
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,401.19,321.76
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,319.8,255.9
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,246.62,194.73
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,167.18,127.74
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,99.03,66.11
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,33.49,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.15,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,13.92,0.44
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,34.3,23.67
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,53.8,41.68
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,68.81,55.37
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,85.22,69.92
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,93.55,72.03
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,96.12,75.23
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,137.4,107.59
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,185.41,145.06
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,246.61,187.37
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,338.76,257.17
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,383.32,294.99
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,422.42,326.8
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,298.68,232.57
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,151.47,115.6
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,159.23,121.67
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,167.17,127.71
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,142.65,107.99
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,117.7,87.99
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,161.13,122.08
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,205.21,156.27
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,500.93,385.7
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,806.18,606.14
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,639.01,481.58
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,449.29,338.15
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,501.85,377.32
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,555.5,416.0
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,527.24,395.11
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,498.05,373.78
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,778.85,587.32
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,1018.37,755.84
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,1003.9,746.86
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,986.05,737.47
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,961.88,722.38
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,940.54,709.31
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,626.71,484.19
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,296.52,227.73
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,260.66,201.45
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,237.28,183.91
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,404.24,320.09
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,532.48,422.67
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,468.66,374.11
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,418.11,335.29
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,361.93,291.59
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,307.4,247.98
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,289.25,232.4
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,257.67,204.01
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,175.06,133.7
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,105.13,70.82
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,35.99,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.96,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,19.1,4.7
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.94,22.53
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,47.13,35.73
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,56.33,44.21
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,65.07,51.98
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,52.69,33.71
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,33.43,22.45
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,72.61,54.87
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,110.09,85.27
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,137.71,106.87
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,165.82,128.52
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,180.24,139.28
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,194.93,150.19
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,191.25,146.66
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,187.19,142.9
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,208.38,158.84
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,229.95,174.91
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,188.97,142.72
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,147.05,109.83
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,150.5,112.67
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,154.02,115.57
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,273.64,207.74
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,394.33,298.34
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,399.14,301.81
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,403.72,305.38
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,373.94,282.94
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,333.82,252.82
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,423.87,320.72
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,506.08,381.31
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,295.54,224.94
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,86.1,62.64
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,114.17,85.0
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,142.53,107.4
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,162.5,123.04
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,182.7,138.86
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,209.6,160.2
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,237.06,181.97
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,209.53,160.9
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,182.2,139.88
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,198.18,153.65
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,224.03,175.19
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,242.23,191.34
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,266.71,212.11
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,216.25,172.13
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,177.06,140.55
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,135.59,106.47
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,95.79,73.22
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,60.41,43.37
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,23.62,12.23
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,11.91,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.33,1.4
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,13.89,6.42
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,20.39,12.21
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,26.9,17.92
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,81.04,61.38
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,128.8,99.12
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,168.14,127.97
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,210.96,159.87
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,237.41,181.53
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,257.16,197.28
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,302.25,231.27
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,354.91,270.77
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,402.88,306.32
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,454.31,343.99
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,562.53,426.28
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,695.21,524.18
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,745.06,557.84
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,794.55,590.09
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,836.6,615.09
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,876.48,637.98
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,914.61,659.05
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,943.98,673.83
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,970.51,688.74
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,993.87,701.45
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,1013.96,710.54
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,1030.67,717.37
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,950.81,666.4
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,848.01,594.81
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,955.39,670.39
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,1037.81,720.1
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,892.82,628.37
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,721.87,512.04
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,742.76,530.16
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,771.37,551.14
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,846.67,606.55
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,898.22,640.77
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,782.76,566.98
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,664.99,487.95
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,531.05,395.93
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,409.23,308.64
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,521.52,395.03
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,591.22,446.2
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,521.02,395.95
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,453.66,347.03
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,375.26,287.35
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,303.01,229.76
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,214.54,158.54
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,139.4,93.38
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,50.17,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,11.91,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.62,7.74
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,33.58,23.48
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.9,35.92
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,55.69,44.05
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,64.04,51.5
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,67.26,45.72
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,67.93,51.88
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,78.95,60.78
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,89.91,69.5
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,113.37,88.35
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,136.93,107.0
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,159.86,124.84
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,183.36,142.94
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,142.28,109.62
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,99.75,75.19
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,197.77,152.98
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,296.98,229.56
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,266.08,204.79
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,234.08,179.5
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,251.34,192.68
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,268.78,205.85
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,276.0,210.83
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,283.24,215.85
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,177.7,134.79
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,72.08,51.88
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,270.05,206.57
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,473.39,357.41
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,469.69,354.18
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,465.61,351.52
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,337.46,256.16
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,202.67,153.44
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,222.93,169.46
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,243.44,185.42
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,240.78,183.65
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,238.13,181.98
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,152.75,116.19
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,69.92,50.76
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,92.47,69.05
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,115.88,88.0
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,187.19,146.17
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,255.19,201.2
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,134.61,105.06
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,23.2,13.6
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,217.48,177.3
