Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,376.84,305.21
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,298.73,240.57
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,221.06,175.56
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,148.27,113.7
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,84.49,57.97
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,30.68,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,12.39,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.38,9.08
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,33.11,23.06
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,45.26,34.37
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,27.15,18.61
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,14.83,7.64
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,22.73,13.78
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,30.64,20.4
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,56.73,42.21
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,82.78,63.58
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,58.63,43.22
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,34.41,22.96
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,64.75,47.87
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,95.03,72.39
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,110.72,84.68
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,126.47,96.9
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,143.89,110.6
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,161.63,124.49
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,127.79,97.24
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,93.44,69.61
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,108.92,81.7
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,124.46,93.7
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,148.82,112.64
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,173.52,131.67
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,291.91,222.51
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,410.24,310.4
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,274.98,208.6
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,148.96,111.82
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,178.4,134.95
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,208.11,157.9
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,237.59,180.49
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,267.44,203.23
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,424.69,323.03
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,587.41,441.28
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,364.65,277.51
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,154.24,116.13
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,383.56,297.0
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,606.15,461.97
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,447.32,343.62
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,296.22,228.43
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,534.33,419.19
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,706.88,549.14
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,645.59,505.41
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,587.67,463.74
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,517.82,411.19
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,450.74,358.96
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,372.75,296.26
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,301.07,236.36
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,215.49,164.72
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,142.42,99.93
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,61.53,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,11.91,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,19.97,9.54
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,29.03,19.74
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,37.57,27.76
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,51.27,40.17
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,81.16,66.64
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,99.67,78.61
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,118.82,93.84
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,139.95,110.36
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,162.01,127.43
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,173.04,135.46
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,183.73,143.1
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,198.24,153.87
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,212.88,164.62
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,255.54,197.02
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,297.97,228.7
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,325.9,248.92
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,354.55,269.47
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,450.18,340.49
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,551.53,413.55
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,728.22,547.67
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,916.49,678.17
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,874.92,646.16
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,808.57,593.12
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,923.08,677.85
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,1028.92,746.21
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1045.74,754.58
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1058.79,761.43
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1066.5,766.52
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1070.31,769.33
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,1067.66,768.22
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,1061.11,764.83
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,1047.68,756.75
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,1030.52,746.47
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,1007.28,732.86
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,980.64,717.13
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,946.99,698.17
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,910.5,677.19
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,874.29,654.89
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,828.73,625.98
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,775.38,592.45
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,720.98,557.47
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,659.21,515.43
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,597.87,471.54
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,530.0,421.1
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,462.28,368.87
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,383.85,306.19
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,311.65,245.96
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,224.57,172.51
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,150.12,106.3
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,66.34,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,14.3,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.52,12.77
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,36.53,26.27
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,48.95,37.73
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,54.36,42.76
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,66.85,53.77
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,94.77,74.23
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,123.48,97.3
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,147.77,116.14
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,173.32,135.79
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,209.05,162.63
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,252.26,195.03
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,307.35,236.31
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,372.61,284.99
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,474.8,362.78
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,612.36,466.04
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,667.01,505.16
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,719.91,542.52
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,768.52,575.69
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,815.49,606.03
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,857.62,634.02
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,897.19,660.23
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,929.77,680.44
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,959.06,698.48
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,984.45,713.97
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,1006.51,727.35
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,1023.2,737.34
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,1036.3,745.16
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,1043.25,750.67
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,1046.47,753.97
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,1042.91,753.07
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,1035.6,749.94
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,1022.13,742.55
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,1005.11,733.0
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,981.62,719.27
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,963.21,708.98
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,928.93,689.12
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,891.97,667.38
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,847.34,639.1
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,800.92,609.24
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,747.74,574.87
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,697.05,541.64
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,635.02,498.07
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,573.89,452.85
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,504.3,400.86
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,437.65,349.26
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,359.49,286.06
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,287.76,226.04
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,203.3,155.36
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,133.67,94.41
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,59.41,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,14.3,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,24.68,13.88
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,42.82,31.43
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,60.29,47.33
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,43.8,33.1
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,30.62,21.47
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,41.8,29.6
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,52.99,38.77
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,75.42,57.08
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,97.08,74.48
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,85.67,64.75
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,73.6,54.59
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,94.97,71.55
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,116.08,88.08
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,124.01,93.97
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,131.99,99.87
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,143.11,108.25
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,154.49,116.78
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,138.11,103.56
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,121.43,90.16
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,106.58,78.48
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,91.67,66.75
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,154.82,115.88
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,218.77,164.8
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,187.64,140.8
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,156.21,116.55
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,244.99,184.81
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,335.44,253.13
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,293.75,221.7
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,251.79,190.06
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,341.62,258.53
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,425.38,321.33
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,410.76,311.25
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,395.86,301.16
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,358.72,273.63
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,308.97,236.35
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,266.68,204.73
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,224.66,172.85
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,235.05,181.72
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,245.4,190.53
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,278.57,218.4
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,299.15,236.38
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,221.26,174.47
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,139.75,108.67
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,117.76,91.38
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,95.9,73.82
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,183.1,146.38
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,240.88,190.72
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,159.76,122.23
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,96.09,67.47
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,43.5,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.38,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.62,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,12.04,4.7
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,19.46,11.35
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,28.76,19.62
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,38.07,27.8
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,56.26,41.37
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,74.3,56.02
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,86.12,65.47
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,97.98,74.87
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,109.46,83.71
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,120.99,92.49
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,131.67,100.71
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,142.4,108.93
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,235.73,181.72
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,329.23,252.85
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,349.4,267.62
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,369.78,282.63
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,388.91,296.14
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,408.25,309.72
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,312.53,237.53
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,210.73,159.58
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,214.26,162.36
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,217.78,165.0
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,465.48,354.59
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,711.46,532.2
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,691.11,515.65
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,668.79,499.01
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,376.73,286.89
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,74.88,53.6
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,66.38,47.12
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,57.93,40.49
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,244.83,187.74
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,438.11,334.5
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,285.89,219.36
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,131.9,99.49
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,101.11,75.63
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,70.86,51.74
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,46.09,31.87
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,21.38,11.85
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,15.79,7.35
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,10.21,2.8
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,13.46,5.53
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,16.7,8.27
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.91,6.0
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.12,3.71
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.8,1.75
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.38,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.62,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,10.65,3.62
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,16.68,9.1
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,23.18,14.93
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,29.69,20.67
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,19.48,10.81
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,9.27,2.15
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,12.06,4.46
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,14.86,6.75
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,96.22,73.53
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,174.68,136.02
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,184.87,143.32
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,195.13,150.74
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,213.62,164.57
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,232.43,178.51
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,285.82,219.25
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,340.51,260.29
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,378.87,288.07
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,418.52,316.45
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,415.58,313.7
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,411.75,310.48
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,365.1,275.82
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,311.51,235.75
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,279.34,212.05
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,246.72,187.72
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,353.41,268.68
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,457.18,345.14
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,537.29,404.55
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,629.87,471.62
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,430.39,326.64
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,234.75,178.67
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,463.26,355.13
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,673.2,507.65
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,410.33,314.96
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,137.69,103.99
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,100.62,75.44
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,64.32,46.64
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,179.58,139.77
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,298.34,232.9
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,156.25,121.53
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,23.22,13.54
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,129.99,102.41
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,242.55,193.28
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,206.2,164.41
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,170.73,136.11
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,134.64,106.39
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,99.78,77.16
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,66.06,48.68
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,31.0,19.08
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,14.86,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,14.64,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,28.62,18.0
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,44.79,33.34
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,57.72,45.19
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,69.5,55.72
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,82.44,66.92
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,111.23,86.84
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,137.81,107.21
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,159.55,124.57
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,176.03,137.6
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,200.43,156.26
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,221.46,172.07
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,201.86,156.19
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,175.39,134.9
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,190.84,146.46
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,206.59,158.06
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,183.05,139.53
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,158.88,120.56
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,148.96,112.45
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,138.82,104.19
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,252.42,191.58
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,371.95,280.24
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,275.65,207.72
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,181.97,136.56
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,267.87,201.87
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,355.26,266.28
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,454.23,338.62
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,547.57,405.12
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,598.67,441.44
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,639.68,470.8
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,673.4,495.71
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,705.82,519.68
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,584.68,434.8
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,451.03,338.77
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,296.87,225.79
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,140.58,105.89
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,166.91,127.1
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,193.67,148.27
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,286.02,221.33
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,370.04,286.41
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,384.47,299.35
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,383.61,301.08
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,243.13,191.81
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,115.84,89.2
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,98.34,75.63
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,80.82,61.59
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,176.99,141.36
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,245.95,193.82
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,166.08,127.0
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,103.1,73.47
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,47.12,7.99
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.92,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.85,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.24,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.63,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.94,0.52
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,9.26,2.56
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.88,1.0
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.49,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,116.0,78.02
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,266.63,189.26
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,315.19,231.16
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,359.02,268.48
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,419.38,315.4
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,488.42,368.18
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,542.86,409.46
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,598.35,450.34
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,650.22,487.99
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,701.49,524.22
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,748.09,556.4
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,792.9,586.71
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,832.13,611.82
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,869.25,635.27
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,909.2,659.12
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,941.44,677.7
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,966.27,692.16
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,987.91,704.64
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,1003.33,714.04
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,1015.29,721.46
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,1020.78,725.6
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,1022.68,727.7
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,1018.95,725.94
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,1021.1,728.04
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,1006.68,719.88
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,988.81,709.88
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,837.33,612.62
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,680.48,502.67
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,635.42,474.15
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,590.26,443.94
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,588.19,445.9
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,581.52,444.15
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,645.61,496.28
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,685.04,528.47
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,624.39,486.18
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,564.61,443.12
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,496.96,392.97
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,432.11,343.17
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,356.94,282.89
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,287.91,225.57
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,206.48,157.82
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,139.21,99.99
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,63.49,16.82
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,53.46,39.24
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,100.22,77.44
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,83.54,63.44
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,65.16,48.19
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,49.78,35.37
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,34.42,22.63
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,44.69,30.86
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,54.98,38.98
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,205.13,156.79
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,356.41,268.51
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,471.08,351.83
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,601.47,443.46
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,693.39,508.05
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,798.76,578.97
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,839.24,602.99
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,877.45,626.17
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,908.7,644.83
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,943.33,665.57
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,968.66,681.46
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,990.82,695.6
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,1006.77,705.73
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,1019.27,713.89
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,1025.72,719.87
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,1028.55,723.79
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,1024.22,723.44
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,1016.32,721.0
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,1001.86,715.14
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,992.96,712.88
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,969.06,700.42
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,942.01,685.96
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,907.83,665.49
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,871.12,643.29
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,827.98,616.6
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,783.04,588.41
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,733.57,557.74
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,680.17,523.63
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,501.6,392.33
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,330.86,260.61
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,286.98,227.89
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,243.89,194.23
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,197.94,157.19
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,153.89,120.68
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,107.63,81.69
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,64.66,45.06
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,30.02,7.15
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.04,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,24.28,15.02
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,31.3,21.9
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,37.94,28.03
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,41.26,31.06
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,44.41,33.77
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,96.4,51.74
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,153.14,88.57
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,211.38,135.07
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,272.83,187.38
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,333.98,240.21
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,400.6,296.1
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,461.68,347.42
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,523.1,397.43
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,581.45,442.93
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,639.03,486.29
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,693.84,527.06
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,747.16,565.66
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,795.7,597.22
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,841.96,626.75
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,884.03,654.38
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,923.3,680.0
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,958.24,701.31
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,990.0,720.43
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,1015.61,736.53
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1037.66,750.41
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1054.6,761.57
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1067.76,770.47
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,1074.03,774.19
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1076.35,775.6
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,1072.73,773.88
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,1065.2,769.87
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,1051.27,761.45
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,1033.6,750.81
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,1009.97,736.44
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,983.0,720.01
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,948.91,698.95
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,911.99,675.99
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,869.45,649.14
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,831.12,624.98
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,778.38,591.08
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,724.58,555.97
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,664.25,515.49
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,604.14,473.24
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,535.43,422.31
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,471.45,373.09
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,395.96,313.13
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,325.87,255.15
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,242.8,186.01
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,170.97,123.94
