Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,78.1,30.06
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.84,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,25.97,16.52
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,32.89,23.28
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,39.44,29.3
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,43.08,32.58
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,46.51,35.52
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,95.35,50.61
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,155.97,90.49
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,213.69,136.19
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,274.63,187.75
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,335.12,239.52
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,397.12,291.57
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,461.09,344.22
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,521.59,392.76
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,578.93,436.69
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,635.44,478.47
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,689.31,517.68
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,741.74,554.76
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,789.69,585.1
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,835.31,613.09
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,876.54,639.03
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,915.05,663.0
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,948.43,682.21
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,978.65,699.3
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,1004.18,714.76
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,1026.27,728.14
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1041.89,738.35
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1053.79,746.46
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1060.42,751.48
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,1063.23,754.32
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,1059.68,754.1
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1052.31,751.64
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,1038.67,745.32
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,1021.39,736.75
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,998.13,724.89
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,971.58,710.75
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,937.65,692.03
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,908.2,676.13
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,863.84,648.59
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,817.55,619.44
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,764.9,585.61
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,711.29,550.51
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,649.55,508.01
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,591.2,465.52
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,522.93,414.94
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,457.26,364.52
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,380.04,302.64
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,308.99,243.61
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,228.16,175.71
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,158.14,115.19
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,71.78,30.36
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,17.38,2.98
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,33.6,22.97
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,53.83,41.46
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,70.8,56.77
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,86.49,70.73
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,101.71,83.96
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,136.41,102.7
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,173.05,130.02
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,163.34,125.35
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,138.19,107.89
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,139.12,108.08
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,139.77,108.04
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,120.9,92.61
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,101.48,76.8
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,157.71,121.27
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,214.44,165.19
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,240.72,185.21
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,267.48,205.51
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,295.16,225.98
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,323.3,246.58
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,350.56,266.8
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,376.97,286.26
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,377.94,286.16
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,378.64,285.97
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,300.58,227.66
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,227.53,172.39
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,231.89,175.87
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,236.21,179.18
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,210.07,159.21
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,183.79,139.07
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,426.3,324.68
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,658.35,491.07
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,676.51,504.29
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,705.19,525.91
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,822.85,616.15
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,915.79,683.52
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,731.46,553.27
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,535.62,407.34
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,371.05,285.66
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,193.08,147.87
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,323.76,253.82
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,427.7,336.22
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,502.51,396.65
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,542.74,429.88
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,475.81,378.67
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,408.38,326.17
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,338.45,269.95
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,273.87,216.23
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,198.76,153.13
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,133.98,97.68
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,63.42,28.79
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.05,3.4
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.75,21.19
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.02,30.8
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,51.81,39.65
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,72.22,57.44
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,102.89,83.69
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,125.83,92.33
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,172.89,121.48
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,207.15,152.39
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,234.97,178.0
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,258.71,197.28
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,283.33,216.58
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,315.0,240.32
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,347.33,264.17
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,430.39,326.51
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,527.77,398.75
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,559.12,421.15
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,588.07,441.56
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,686.65,516.47
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,799.51,598.91
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,838.51,624.47
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,875.22,648.76
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,906.94,668.23
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,942.54,690.17
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,966.68,705.21
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,987.61,718.18
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,1001.8,727.38
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,1012.5,734.44
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,902.59,659.11
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,764.82,557.32
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,685.92,501.75
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,616.78,451.67
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,818.84,602.81
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,985.41,717.3
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,959.54,699.88
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,930.82,682.08
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,896.62,661.65
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,859.99,639.48
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,815.31,610.62
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,773.15,583.3
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,721.17,549.41
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,668.68,514.62
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,608.45,471.53
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,549.21,428.09
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,482.32,378.47
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,418.31,329.41
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,340.64,268.15
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,273.78,213.4
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,198.47,150.95
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,133.43,96.02
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,63.29,30.05
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,18.36,5.71
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,34.06,23.1
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.77,35.63
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.81,47.28
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,80.4,64.4
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,96.45,78.16
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,131.52,97.92
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,155.34,119.05
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,199.69,148.84
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,260.03,192.77
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,300.95,226.51
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,340.35,258.35
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,407.57,310.06
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,499.21,381.92
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,553.17,424.26
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,607.1,465.52
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,656.87,503.59
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,705.81,540.29
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,750.65,572.27
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,793.56,602.26
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,830.54,628.05
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,866.74,652.69
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,769.82,576.96
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,643.21,477.54
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,662.67,491.89
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,681.73,505.4
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,574.01,426.95
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,452.68,337.34
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,574.02,427.97
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,686.78,509.8
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,647.05,479.95
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,606.37,449.94
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,638.62,475.17
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,668.91,498.65
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,688.31,514.12
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,692.38,519.06
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,600.06,453.22
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,522.84,397.14
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,531.05,405.89
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,546.6,419.41
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,328.23,254.94
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,119.18,89.77
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,128.53,97.79
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,138.5,106.11
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,117.26,89.65
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,96.07,72.97
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,157.97,124.09
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,206.35,161.84
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,136.58,104.04
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,78.58,55.83
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,36.99,16.8
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.58,6.15
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.84,24.18
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.46,32.46
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,52.67,40.94
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,57.24,45.1
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,64.12,51.1
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,110.84,63.67
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,165.56,99.77
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,223.48,146.34
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,288.96,201.51
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,349.35,252.88
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,412.83,305.69
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,474.31,356.18
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,538.97,407.1
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,598.6,451.85
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,657.9,494.58
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,712.05,533.11
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,764.61,569.33
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,813.79,600.39
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,860.78,629.33
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,902.49,655.26
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,941.34,679.07
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,976.59,699.49
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1008.76,717.78
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1034.42,733.36
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1056.5,746.79
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1072.44,756.5
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1084.55,764.01
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1091.26,768.34
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1094.0,770.41
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,1089.72,768.35
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1081.48,764.06
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,1067.34,755.06
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,1049.43,743.89
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,1025.51,729.72
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,998.22,713.55
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,963.79,691.71
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,926.5,668.08
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,882.26,639.91
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,842.24,614.39
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,789.56,580.87
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,735.75,546.26
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,674.0,505.66
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,612.7,463.39
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,546.5,415.67
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,480.34,366.45
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,402.85,307.47
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,331.15,250.74
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,248.09,184.59
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,175.84,124.98
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,82.51,43.55
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.14,6.49
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.98,23.53
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.0,31.96
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,52.43,40.4
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,56.57,44.05
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,64.12,50.47
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,111.57,64.38
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,164.8,100.22
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,219.84,144.45
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,278.32,194.11
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,340.08,247.03
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,399.61,297.56
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,457.48,345.62
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,515.95,392.62
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,571.66,436.19
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,626.97,478.1
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,679.53,517.64
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,729.8,554.62
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,775.33,585.66
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,818.62,613.82
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,857.66,639.59
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,894.16,663.44
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,923.22,681.06
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,948.89,696.36
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,971.76,710.9
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,991.47,723.39
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,1010.1,735.53
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,1016.73,739.92
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,1020.62,742.42
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,1020.95,742.73
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,1006.35,731.99
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,995.25,723.79
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,776.82,573.7
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,531.33,394.49
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,390.34,293.16
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,242.13,182.12
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,277.31,209.77
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,325.0,246.26
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,363.25,276.77
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,410.68,313.78
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,292.7,225.01
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,182.4,139.65
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,144.02,110.01
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,106.21,80.23
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,89.74,67.48
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,73.27,54.46
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,128.15,99.85
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,183.09,143.28
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,123.99,94.32
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,68.31,48.2
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,32.62,15.66
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.81,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,22.15,10.34
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,37.87,26.42
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,56.87,43.39
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,75.09,59.41
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,84.85,67.82
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,100.42,80.9
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,124.7,95.51
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,156.73,119.42
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,176.79,135.28
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,196.13,150.56
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,260.03,197.55
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,337.97,256.21
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,288.89,220.57
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,225.19,171.68
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,303.57,231.3
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,389.32,295.19
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,519.81,395.58
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,675.18,512.25
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,719.17,543.51
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,763.37,574.92
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,458.94,351.74
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,116.96,85.43
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,249.75,187.05
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,390.44,290.87
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,440.71,327.44
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,492.16,364.71
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,571.79,423.3
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,662.25,488.42
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,504.72,374.89
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,344.19,256.33
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,381.21,284.26
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,408.33,304.41
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,490.93,366.3
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,585.49,435.12
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,561.11,417.63
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,536.07,400.27
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,624.89,469.45
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,703.82,529.83
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,593.02,449.15
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,487.42,371.38
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,509.67,390.71
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,512.96,395.41
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,450.83,349.34
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,391.15,304.6
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,315.25,246.53
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,257.53,201.32
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,203.93,159.31
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,146.15,112.92
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,94.2,70.47
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,42.62,28.38
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,21.25,8.85
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.63,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,23.52,12.32
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.81,27.26
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.86,36.76
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,57.44,45.54
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,63.86,51.23
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,75.48,61.29
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,120.45,73.36
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,172.25,108.56
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,226.75,152.85
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,284.85,202.53
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,342.03,251.61
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,405.69,304.93
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,463.27,352.75
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,521.59,399.59
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,521.97,399.68
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,495.73,377.04
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,604.83,461.09
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,737.4,559.61
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,784.58,590.12
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,830.06,618.32
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,870.54,643.48
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,908.45,666.45
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,942.16,685.27
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,973.09,701.93
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,997.79,716.22
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,1019.18,728.36
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1035.72,735.97
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1048.72,741.35
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,1054.55,745.13
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,1056.62,746.8
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,1053.41,745.37
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,1046.43,741.8
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,1033.25,734.53
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,1016.49,725.18
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,993.22,711.83
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,966.66,696.48
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,933.81,676.53
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,905.35,659.45
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,863.84,633.72
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,820.09,606.42
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,769.13,574.62
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,717.1,541.59
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,658.14,502.42
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,599.28,461.1
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,534.92,414.25
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,470.53,365.82
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,397.75,309.49
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,329.92,254.8
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,249.74,189.53
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,179.7,130.63
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,99.41,59.18
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,22.32,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.53,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.88,11.33
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,35.38,24.98
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.32,33.38
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,53.57,41.77
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,29.93,20.9
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,12.98,5.34
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,65.13,49.02
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,114.1,89.09
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,164.26,127.71
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,222.6,172.6
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,222.28,172.65
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,222.09,172.44
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,246.34,191.05
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,267.37,207.02
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,205.62,158.28
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,136.24,103.26
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,236.41,181.57
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,337.07,258.27
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,449.28,342.91
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,568.51,430.37
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,506.91,383.44
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,435.91,329.5
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,425.37,321.07
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,414.01,311.9
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,551.11,414.53
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,686.92,512.9
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,681.36,508.33
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,674.44,503.48
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,576.65,432.49
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,465.72,350.64
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,458.48,346.26
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,450.81,341.28
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,467.0,354.71
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,482.94,367.97
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,716.04,549.43
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,904.34,689.81
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,869.5,665.32
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,832.61,640.63
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,701.38,544.22
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,573.71,447.53
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,615.24,484.05
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,633.45,502.31
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,574.44,457.83
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,516.75,413.81
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,451.14,362.99
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,388.84,313.62
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,319.27,257.12
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,255.54,203.93
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,179.24,139.74
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,118.47,87.9
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,61.95,37.32
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.53,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.43,11.42
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.5,24.58
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,17.43,9.93
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.78,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.24,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.71,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,82.36,64.03
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,155.0,123.77
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,184.0,146.96
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,214.75,171.69
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,171.09,136.29
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,121.11,95.27
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,125.89,98.94
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,130.67,102.57
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,128.14,100.25
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,125.55,97.92
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,131.87,102.9
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,138.3,107.97
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,172.09,134.95
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,206.36,161.99
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,212.09,166.45
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,217.92,171.04
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,221.51,173.53
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,225.1,176.02
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,277.01,216.87
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,336.07,262.8
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,329.69,257.3
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,329.64,256.85
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,374.49,291.62
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,411.65,320.19
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,306.88,239.08
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,213.86,166.11
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,351.76,275.1
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,485.69,377.81
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,391.59,305.6
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,287.48,224.84
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,212.0,165.79
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,137.72,106.55
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,175.06,137.16
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,213.12,168.14
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,258.58,206.14
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,293.99,235.99
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,170.55,136.44
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,53.0,38.91
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,45.53,32.92
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,38.07,26.78
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,186.28,153.02
