Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,294.58,238.57
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,220.12,173.81
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,155.41,117.21
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,87.61,55.86
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,18.3,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,12.39,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,22.24,12.51
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,34.63,24.99
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,39.77,30.03
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,44.71,34.57
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,48.07,37.56
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,60.94,39.54
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,111.71,61.84
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,171.97,105.0
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,229.18,152.74
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,289.36,205.52
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,349.11,258.03
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,410.41,310.68
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,474.1,364.81
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,534.03,414.58
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,591.05,459.84
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,647.3,503.02
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,700.01,542.07
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,751.19,578.81
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,798.83,610.28
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,844.23,639.73
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,885.04,666.9
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,923.11,692.05
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,956.45,712.5
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,986.7,730.75
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,1011.36,746.31
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1032.6,759.64
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1048.35,768.35
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1060.42,774.77
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,1066.72,779.09
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1069.18,781.1
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1065.77,779.47
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1058.52,775.53
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,1044.98,767.25
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,1027.78,756.73
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,1004.13,742.48
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,977.2,726.13
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,944.24,705.38
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,908.46,682.71
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,866.82,656.24
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,829.07,632.24
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,777.79,599.07
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,725.37,564.59
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,666.57,523.95
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,607.9,481.38
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,542.11,432.35
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,480.46,384.71
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,406.67,325.17
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,337.99,267.76
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,259.12,201.53
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,189.8,141.56
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,110.35,70.94
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,31.24,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,12.39,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,22.19,12.57
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,34.45,24.67
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,40.94,30.83
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,47.08,36.4
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,50.31,39.15
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,63.87,41.02
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,114.38,63.59
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,170.1,102.49
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,231.31,152.65
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,291.02,203.99
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,350.69,255.32
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,412.12,306.96
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,471.51,356.18
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,534.09,406.1
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,591.21,450.45
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,647.75,492.95
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,700.26,532.16
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,751.32,569.36
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,798.82,600.41
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,844.19,629.29
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,885.11,656.07
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,923.35,680.89
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,957.76,701.65
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,989.23,720.34
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,1014.34,736.25
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1036.04,750.02
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1052.78,759.18
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1065.87,766.1
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1072.21,770.36
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1074.71,772.35
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1071.82,771.09
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1065.08,767.55
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,1051.55,759.81
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,1034.33,749.86
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,1010.66,735.83
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,983.69,719.71
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,950.76,700.71
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,915.04,679.73
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,873.5,653.34
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,835.97,629.53
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,784.67,596.28
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,732.19,561.8
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,672.91,521.04
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,613.65,478.3
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,549.58,431.49
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,485.45,382.98
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,412.41,325.11
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,344.04,268.9
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,263.9,202.75
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,193.56,142.87
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,112.39,72.51
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,31.98,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.0,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,21.66,12.15
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,30.72,21.15
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,36.12,26.24
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,41.25,30.83
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,43.63,32.89
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,62.75,38.37
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,116.1,62.14
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,173.62,102.25
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,231.64,149.25
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,292.27,200.4
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,352.69,251.6
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,418.08,305.11
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,476.99,353.28
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,535.92,399.93
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,592.34,442.59
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,647.59,482.92
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,699.2,519.53
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,749.14,553.72
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,795.58,581.96
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,839.59,608.05
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,879.12,632.58
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,915.89,655.18
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,892.3,637.56
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,847.79,601.4
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,939.37,668.29
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1022.16,720.03
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,927.86,659.38
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,805.63,573.13
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,942.7,672.59
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1055.09,743.93
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,1050.65,741.16
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1042.44,737.46
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,956.27,684.71
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,852.93,614.58
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,790.68,574.16
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,719.17,526.45
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,756.56,556.43
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,775.67,573.33
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,696.84,519.05
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,610.49,459.12
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,531.87,403.9
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,457.54,350.36
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,459.24,354.64
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,462.84,359.15
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,410.26,320.44
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,358.9,281.73
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,304.4,238.88
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,251.85,196.14
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,193.59,148.16
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,140.58,103.3
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,72.48,46.09
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.34,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.82,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,22.92,13.36
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,33.28,23.51
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,39.39,29.25
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,45.17,34.43
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,48.5,37.33
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,64.37,39.74
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,115.81,63.4
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,176.15,106.22
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,232.82,152.57
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,292.39,203.62
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,351.93,254.65
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,413.14,305.98
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,475.75,356.89
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,534.55,403.17
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,591.3,446.42
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,647.48,487.67
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,700.35,526.16
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,751.7,562.49
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,798.82,591.97
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,843.82,619.47
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,884.47,644.47
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,922.38,667.32
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,956.74,686.76
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,988.21,704.14
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,1012.91,718.53
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1034.16,730.78
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1050.86,739.47
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1063.89,746.0
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,1070.13,749.98
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,1072.49,751.8
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,1068.44,750.57
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1060.54,747.15
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,1047.83,740.88
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,1031.43,732.43
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,1006.74,719.4
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,978.85,704.29
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,945.72,687.0
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,909.76,667.57
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,867.13,642.03
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,828.55,618.84
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,777.76,587.37
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,725.79,554.49
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,667.25,515.1
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,608.89,473.73
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,543.52,426.08
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,482.16,379.69
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,410.38,322.89
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,343.16,267.72
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,266.08,204.04
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,197.96,145.94
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,121.06,79.41
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,43.37,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.15,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.68,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.46,16.38
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.55,29.86
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,49.67,38.38
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,58.37,46.24
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,71.09,57.38
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,91.88,66.37
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,144.89,101.39
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,187.76,135.02
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,231.81,168.48
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,278.14,205.35
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,330.19,245.14
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,398.58,299.45
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,458.05,348.57
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,514.39,393.97
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,567.88,435.97
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,620.71,476.22
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,670.73,512.97
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,719.65,547.85
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,764.05,578.79
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,806.46,606.36
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,845.65,632.63
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,882.54,657.18
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,914.07,676.61
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,948.95,698.15
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,972.73,713.28
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,993.32,726.45
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,787.53,582.31
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,534.4,392.46
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,650.19,478.4
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,767.38,561.8
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,474.71,354.69
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,177.01,131.13
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,490.65,371.2
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,779.85,577.49
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,754.52,559.06
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,727.93,541.49
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,605.72,454.25
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,476.48,359.74
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,457.53,347.53
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,437.39,333.92
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,575.18,444.25
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,673.18,522.46
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,618.26,483.33
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,563.18,443.78
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,498.67,395.79
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,436.58,347.95
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,371.96,295.85
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,310.74,244.74
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,236.82,182.94
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,170.46,126.37
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,93.1,61.54
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,17.58,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.62,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.33,1.58
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,12.97,5.75
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,17.61,9.89
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,23.19,14.78
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,28.77,18.49
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,35.29,23.8
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,41.82,29.03
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,68.42,50.76
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,94.66,71.9
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,102.49,77.8
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,110.34,83.67
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,95.02,71.15
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,79.3,58.39
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,92.81,69.03
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,106.22,79.52
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,137.17,103.86
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,168.52,128.29
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,160.95,121.91
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,153.2,115.5
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,149.91,112.83
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,146.55,110.12
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,128.67,96.07
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,110.59,81.85
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,116.33,86.32
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,122.07,90.79
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,200.55,151.53
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,280.07,211.61
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,405.61,306.18
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,527.05,395.2
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,370.43,280.21
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,207.91,157.47
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,229.37,174.46
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,251.03,191.22
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,244.33,186.35
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,237.62,181.54
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,204.9,157.03
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,172.35,132.25
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,219.7,170.35
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,278.11,216.85
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,222.09,173.73
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,177.32,138.76
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,152.56,119.31
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,128.08,99.81
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,110.67,86.11
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,93.24,72.15
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,75.79,57.79
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,58.3,43.18
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,42.82,30.11
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,27.85,17.31
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.23,6.98
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.62,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.38,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.3,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,32.42,21.18
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,48.49,36.21
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,64.64,50.75
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,80.17,64.43
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,93.56,75.93
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,114.64,89.17
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,140.19,103.37
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,189.22,135.1
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,225.49,159.85
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,280.87,202.49
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,340.62,252.31
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,403.6,304.08
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,432.6,329.72
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,447.96,342.23
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,501.53,383.13
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,559.22,426.65
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,632.05,482.87
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,715.73,546.34
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,761.93,578.85
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,806.47,609.62
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,845.14,634.05
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,881.72,656.61
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,920.65,680.69
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,951.86,699.22
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,975.36,713.56
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,995.77,725.8
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,1012.19,734.25
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,1025.27,740.53
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,1031.29,743.81
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,1033.69,745.14
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,1031.48,744.26
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,1025.55,741.13
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,1012.55,733.0
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,996.09,722.76
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,973.26,708.73
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,947.25,692.69
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,915.08,672.32
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,887.3,654.92
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,845.34,628.07
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,801.48,599.78
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,751.71,567.84
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,700.93,534.7
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,645.94,496.87
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,588.94,455.44
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,524.75,408.73
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,462.63,361.99
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,392.24,306.68
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,326.5,253.21
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,251.65,191.93
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,185.61,136.34
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,110.95,73.53
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,45.42,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,16.1,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.06,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,32.45,21.13
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,49.92,37.17
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,58.68,45.21
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.59,53.92
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,75.29,59.59
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,94.0,64.22
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,135.33,83.89
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,183.02,116.34
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,233.87,156.93
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,288.16,202.0
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,341.51,246.66
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,397.59,292.79
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,452.26,336.96
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,510.65,382.48
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,563.19,422.46
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,615.58,461.15
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,664.51,497.28
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,712.38,531.87
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,755.97,561.61
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,797.55,588.51
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,835.42,613.26
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,871.05,636.35
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,900.45,654.2
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,926.93,670.07
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,949.42,684.39
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,968.98,696.87
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,981.57,705.24
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,990.84,711.64
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,995.84,715.09
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,997.46,716.52
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,990.18,712.68
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,979.66,706.9
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,970.63,701.91
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,952.32,690.94
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,924.15,673.88
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,893.76,655.32
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,846.45,624.84
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,798.45,592.37
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,704.55,526.9
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,608.23,458.43
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,549.4,417.84
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,492.2,377.36
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,497.0,383.68
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,503.56,390.3
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,440.85,343.62
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,381.21,298.24
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,306.6,240.03
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,245.9,191.15
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,181.66,138.86
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,124.42,91.62
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,64.38,42.07
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.58,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,16.59,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,30.97,20.14
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,46.34,34.3
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,57.41,44.33
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,69.96,55.34
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,78.45,62.55
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,98.8,68.66
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,143.75,93.3
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,192.69,128.37
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,241.56,167.14
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,294.0,210.32
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,346.75,254.46
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,400.76,298.87
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,452.74,340.6
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,506.05,382.22
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,556.4,420.54
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,605.95,457.18
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,652.75,490.54
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,699.1,522.82
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,741.38,551.49
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,782.21,578.51
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,818.65,603.1
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,853.35,626.14
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,810.05,589.77
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,751.68,543.24
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,570.64,416.6
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,371.19,271.75
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,446.08,326.38
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,515.56,375.41
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,501.03,364.83
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,485.87,354.2
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,597.79,435.18
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,698.74,506.04
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,733.27,530.74
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,754.22,546.83
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,719.42,523.52
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,683.78,499.86
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,766.17,562.78
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,830.26,611.14
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,786.87,582.85
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,742.25,553.58
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,691.16,520.34
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,635.39,483.1
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,576.81,441.76
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,519.67,400.48
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,456.42,354.09
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,396.15,308.59
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,329.24,256.63
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,267.4,207.16
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,194.07,148.03
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,135.42,99.63
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,78.76,52.37
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,25.31,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,9.68,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,25.97,16.0
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,41.9,30.4
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,60.42,46.76
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,78.71,62.63
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,96.84,78.15
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,115.7,89.4
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,142.32,108.68
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,178.69,135.31
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,162.31,123.49
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,141.17,107.74
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,127.01,96.04
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,112.15,83.88
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,105.06,77.91
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,97.82,71.88
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,188.04,141.29
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,278.63,208.71
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,435.25,325.89
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,616.6,455.41
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,691.85,508.02
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,775.89,566.11
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,812.13,589.33
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,846.64,611.41
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,855.88,613.55
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,856.23,609.99
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,767.58,548.73
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,668.72,479.73
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,714.38,511.59
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,767.88,546.93
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,675.91,484.17
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,579.49,417.75
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,657.44,474.28
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,734.8,528.32
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,839.28,605.15
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,930.67,671.47
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,897.85,650.26
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,863.21,628.47
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,825.03,604.13
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,788.48,580.6
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,749.31,555.65
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,708.6,529.29
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,589.32,445.31
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,469.96,358.89
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,391.57,302.3
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,327.34,254.48
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,283.39,221.28
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,241.49,188.95
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,198.51,154.92
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,157.2,121.59
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,110.41,83.59
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,72.02,51.95
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,40.39,25.42
