Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.67,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.17,0.42
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,34.57,23.36
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,55.26,42.18
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,75.27,60.01
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,91.4,74.12
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,105.92,86.43
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,129.56,96.23
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,168.46,118.9
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,212.56,149.95
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,257.19,184.39
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,301.12,219.46
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,348.42,257.46
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,398.99,297.58
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,448.12,335.82
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,498.84,374.15
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,547.34,409.84
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,596.59,445.01
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,543.45,404.21
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,467.96,345.86
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,472.27,347.95
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,475.04,348.42
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,490.44,359.01
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,505.98,369.6
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,704.35,513.19
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,910.42,651.28
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,933.08,662.66
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,953.07,674.28
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,880.97,623.74
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,795.95,563.6
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,706.36,503.97
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,622.32,446.3
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,739.99,530.6
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,854.62,608.66
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,868.34,617.67
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,878.64,625.57
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,819.85,587.6
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,760.72,549.46
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,699.8,509.45
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,650.19,476.22
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,608.32,449.07
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,565.94,421.06
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,453.56,341.38
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,358.88,272.22
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,439.05,336.62
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,501.52,384.98
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,435.51,335.46
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,366.71,283.81
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,305.34,236.87
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,248.18,191.74
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,185.1,141.12
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,128.65,94.91
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,68.63,45.86
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.87,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.24,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.19,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,26.01,16.19
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,41.18,29.97
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,60.14,46.75
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,78.83,62.99
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,96.59,78.03
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,115.01,88.75
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,144.39,109.44
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,185.05,138.19
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,206.42,155.16
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,225.39,170.1
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,238.82,179.83
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,250.52,187.83
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,257.47,192.43
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,267.43,199.08
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,293.84,217.34
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,325.3,238.79
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,328.16,240.18
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,330.29,241.29
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,330.02,241.02
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,328.98,240.25
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,339.61,248.55
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,350.26,256.82
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,300.27,221.25
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,249.37,184.65
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,256.31,190.58
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,263.24,196.22
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,293.08,218.35
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,323.17,240.43
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,299.23,223.56
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,275.05,206.55
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,311.99,234.4
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,349.32,262.11
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,438.31,327.93
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,517.01,384.72
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,554.4,412.56
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,578.08,431.14
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,626.89,469.52
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,658.18,495.47
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,641.54,485.78
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,632.04,481.19
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,553.37,424.59
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,488.32,377.18
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,316.82,247.51
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,153.24,118.31
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,132.23,102.52
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,111.49,86.24
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,91.52,70.2
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,71.49,53.81
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,52.95,38.46
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,34.38,22.77
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,20.88,11.01
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.81,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.41,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,20.41,11.83
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,33.44,23.83
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,49.29,38.23
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,64.7,52.07
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,60.0,47.88
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,53.92,40.3
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,75.72,58.4
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,96.6,75.41
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,141.57,111.52
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,187.43,147.7
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,202.28,158.89
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,217.04,169.93
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,262.74,204.94
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,315.62,244.97
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,344.31,265.95
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,373.69,287.26
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,352.88,270.85
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,329.31,252.38
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,365.78,279.09
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,403.3,305.98
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,362.6,275.23
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,317.92,241.56
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,372.91,282.14
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,427.05,320.99
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,400.76,301.39
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,367.1,276.64
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,354.92,267.82
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,342.43,258.68
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,318.54,241.06
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,294.38,223.19
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,348.44,264.0
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,395.26,298.79
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,362.8,274.88
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,319.57,243.07
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,365.15,278.13
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,400.29,304.91
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,339.39,260.03
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,269.02,207.36
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,229.37,177.32
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,190.08,147.03
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,176.35,136.93
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,162.77,126.8
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,100.52,77.05
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,40.89,28.37
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,35.29,23.86
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,29.7,19.29
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,24.58,15.05
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,19.47,10.75
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,14.82,6.81
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.18,2.82
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.29,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.33,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,20.87,12.07
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,33.44,23.53
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,48.49,37.06
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,63.1,50.04
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,78.79,63.61
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,94.57,73.38
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,130.4,101.57
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,162.8,126.25
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,158.28,122.95
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,144.06,111.8
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,145.38,112.27
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,146.49,112.57
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,174.37,133.96
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,202.9,155.54
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,252.9,193.33
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,300.93,228.88
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,292.72,222.03
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,280.47,212.33
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,349.23,262.93
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,421.37,314.32
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,411.69,305.62
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,401.01,296.68
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,482.62,354.47
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,567.15,411.92
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,459.95,335.97
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,343.16,252.39
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,394.76,289.94
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,441.07,322.29
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,378.52,278.2
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,306.95,227.22
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,306.96,227.45
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,306.9,227.33
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,287.66,213.7
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,268.31,199.93
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,374.58,279.82
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,472.67,351.72
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,528.72,395.04
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,568.88,427.28
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,537.66,406.54
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,505.51,385.15
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,447.44,343.79
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,391.21,302.96
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,363.6,283.57
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,334.5,262.47
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,294.93,232.67
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,255.85,202.55
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,296.12,235.56
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,321.23,253.4
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,250.07,193.67
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,185.37,138.53
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,117.63,81.48
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,57.63,18.52
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,20.35,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.48,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.18,3.29
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.29,7.89
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,20.4,12.44
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,67.32,53.63
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,109.6,85.74
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,64.76,48.3
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,13.92,5.95
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,82.65,62.41
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,147.76,114.41
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,192.44,148.8
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,233.65,180.06
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,180.14,138.09
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,117.02,88.23
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,196.98,150.56
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,277.62,211.58
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,287.8,218.7
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,297.93,225.98
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,264.41,200.04
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,229.89,173.43
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,246.03,185.58
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,262.32,197.67
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,347.29,260.48
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,432.42,321.57
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,528.0,390.81
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,632.53,464.38
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,813.57,598.45
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,982.63,714.29
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,988.56,716.83
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,991.13,718.86
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,862.57,629.76
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,710.29,518.75
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,453.11,339.47
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,182.67,136.86
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,351.65,267.1
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,528.82,396.83
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,537.83,404.35
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,544.33,411.01
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,385.33,293.92
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,213.33,162.47
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,189.78,145.32
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,166.45,127.76
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,132.43,101.28
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,98.73,74.68
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,85.8,64.68
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,72.87,54.49
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,60.0,44.05
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,47.4,33.68
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,35.75,23.99
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,24.12,14.18
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,14.83,6.17
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.55,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.86,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.84,4.07
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,33.98,23.56
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,52.44,40.55
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,68.84,55.41
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,86.18,70.78
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,105.42,87.58
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,127.29,100.37
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,111.62,86.81
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,89.68,69.35
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,115.42,90.29
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,141.22,110.96
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,154.59,121.08
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,168.29,131.42
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,234.51,183.11
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,306.48,238.2
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,329.71,255.04
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,353.22,272.01
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,394.06,301.94
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,436.62,332.66
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,560.86,426.35
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,701.55,528.27
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,686.7,514.33
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,663.49,495.16
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,558.93,418.01
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,442.62,330.95
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,577.52,430.95
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,712.36,526.43
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,663.07,488.84
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,611.14,450.39
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,663.88,489.4
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,716.28,527.13
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,702.35,517.54
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,687.23,507.63
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,636.8,472.53
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,586.06,436.91
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,764.67,573.01
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,911.89,678.88
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,603.46,461.46
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,272.72,208.33
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,240.46,184.87
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,208.44,160.49
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,228.22,177.32
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,256.79,200.94
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,222.18,174.15
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,180.9,141.83
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,156.52,122.91
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,132.57,103.99
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,109.06,85.09
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,86.02,66.21
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,64.9,48.59
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,43.62,30.54
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,26.96,16.1
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.12,0.46
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.72,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.62,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.4,0.9
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,10.65,3.87
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,13.9,6.81
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,12.51,5.56
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.13,3.87
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,19.95,11.33
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,28.79,18.7
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,34.86,23.69
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,40.93,28.66
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,54.47,39.79
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,68.03,50.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,62.92,46.48
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,57.81,42.15
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,73.27,54.6
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,88.67,66.85
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,97.95,74.19
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,107.27,81.53
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,126.91,96.95
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,146.78,112.37
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,433.84,337.74
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,733.29,554.75
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,730.26,548.32
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,723.58,541.63
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,702.25,524.18
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,681.5,507.17
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,719.48,533.81
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,764.56,564.39
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,890.33,655.93
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,1002.8,729.66
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,855.02,625.55
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,683.92,500.5
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,583.95,431.85
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,472.76,352.53
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,474.26,355.3
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,475.05,356.92
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,353.87,268.19
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,226.67,172.4
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,232.95,178.12
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,239.2,183.38
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,283.41,219.07
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,316.79,246.19
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,231.63,180.46
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,144.12,111.4
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,125.54,97.3
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,107.05,82.82
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,229.28,183.74
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,318.29,251.54
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,246.28,191.26
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,185.41,139.52
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,119.44,84.07
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,61.54,27.17
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,21.66,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,11.91,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.6,8.02
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.61,21.68
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,43.1,32.42
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,50.57,39.33
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,57.92,45.88
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,86.5,70.84
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,124.69,97.76
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,153.09,116.0
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,197.68,147.18
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,229.1,173.37
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,257.08,196.66
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,280.48,215.08
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,305.86,234.24
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,345.35,264.01
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,392.77,299.49
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,426.56,323.89
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,460.84,348.32
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,573.1,434.28
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,714.47,538.44
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,758.34,567.5
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,797.89,592.63
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,834.89,616.21
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,869.52,637.99
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,902.04,657.39
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,932.21,675.1
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,954.65,688.56
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,974.1,700.15
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,988.06,707.49
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,998.78,712.89
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,1004.64,716.76
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,1007.03,718.61
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,1002.95,716.55
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,995.37,712.48
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,981.91,704.82
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,965.17,695.21
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,942.39,681.82
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,924.45,671.64
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,892.88,653.04
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,858.84,632.76
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,818.44,608.01
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,776.25,581.72
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,728.42,551.87
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,682.26,522.63
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,626.5,484.34
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,571.16,444.69
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,509.89,399.49
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,450.61,354.44
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,383.75,301.63
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,321.22,250.69
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,251.92,193.99
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,188.3,140.64
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,121.35,84.81
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,63.41,29.46
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,22.31,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,10.96,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,20.14,8.38
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,40.04,28.26
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,57.18,43.85
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,33.52,23.67
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.26,2.47
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,62.34,48.67
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,124.13,89.26
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,154.2,112.07
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,163.59,125.15
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,198.52,151.48
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,236.67,180.33
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,237.48,181.19
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,234.36,178.68
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,238.43,181.55
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,236.17,179.48
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,265.26,200.86
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,295.0,222.38
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,276.7,208.24
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,257.36,193.45
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,371.16,277.82
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,490.38,362.71
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,512.76,377.59
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,535.35,393.04
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,446.91,329.06
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,350.55,258.67
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,317.51,234.95
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,283.91,210.41
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,456.3,336.91
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,635.75,461.57
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,638.61,462.66
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,640.61,464.46
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,462.49,339.81
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,285.15,210.77
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,631.64,470.91
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,935.99,678.4
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,904.4,656.46
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,871.0,635.72
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,837.67,616.36
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,802.48,595.39
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,737.27,551.8
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,677.02,510.84
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,649.89,494.5
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,620.09,475.63
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,566.24,437.48
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,513.13,399.07
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,452.75,354.33
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,395.1,310.49
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,322.2,253.32
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,263.0,205.51
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,200.48,154.54
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,144.46,108.12
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,88.68,62.08
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,34.07,14.66
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,14.02,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,12.87,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,22.29,10.1
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,37.18,25.76
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,49.24,36.87
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.77,45.43
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,67.83,53.29
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,75.52,59.87
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,94.74,72.58
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,124.13,95.61
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,154.76,119.1
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,193.91,147.75
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,243.75,184.76
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,278.41,210.71
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,310.02,234.17
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,356.99,269.25
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,408.15,307.22
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,430.65,322.95
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,451.07,336.79
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,399.86,298.76
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,338.07,252.39
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,270.05,201.68
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,197.75,147.08
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,187.43,139.33
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,176.93,131.3
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,266.42,198.51
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,357.05,264.82
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,344.88,255.64
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,332.37,246.59
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,521.31,384.83
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,702.17,510.4
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,753.63,546.38
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,796.96,577.59
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,705.62,513.98
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,622.46,455.21
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,686.16,503.32
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,757.77,555.2
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,555.99,412.66
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,357.8,266.74
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,294.49,221.33
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,243.13,183.49
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,432.13,331.33
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,601.85,458.6
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,568.73,436.05
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,533.52,412.58
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,532.13,413.4
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,514.46,401.74
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,453.78,356.27
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,395.81,311.91
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,331.78,261.23
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,266.16,208.28
