Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,202.68,156.39
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,145.9,109.26
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,90.69,63.47
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,36.99,16.94
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,15.13,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.32,10.36
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,34.3,23.36
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,46.87,34.85
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,56.09,43.12
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,64.85,50.73
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,87.36,69.9
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,119.42,91.77
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,143.17,109.44
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,168.33,128.28
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,206.58,156.79
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,249.25,188.94
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,178.33,135.09
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,94.96,70.25
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,179.66,136.35
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,264.53,200.94
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,296.1,223.88
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,333.27,250.87
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,366.25,274.99
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,400.25,299.69
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,395.79,295.34
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,390.18,290.29
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,334.52,249.31
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,275.09,205.15
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,313.44,233.23
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,352.29,261.12
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,585.9,434.47
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,816.55,596.37
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,638.19,468.96
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,437.98,322.59
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,461.69,340.71
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,485.49,358.1
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,360.98,268.2
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,229.79,171.05
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,608.52,461.51
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,944.75,695.31
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,790.01,585.2
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,619.44,460.04
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,606.08,452.9
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,602.07,451.45
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,532.8,402.16
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,476.29,361.45
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,493.39,377.55
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,493.96,381.2
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,428.67,332.54
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,357.5,278.83
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,315.68,247.58
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,274.7,216.15
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,229.94,180.91
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,186.99,146.28
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,143.89,110.81
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,103.69,77.25
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,64.02,44.26
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,23.05,9.49
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,11.41,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,10.01,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,19.5,8.53
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,37.81,26.34
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,55.74,42.47
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,73.33,57.99
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,86.62,69.46
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,93.55,75.18
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,100.39,76.89
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,132.29,101.61
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,160.37,122.69
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,212.12,157.83
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,280.98,207.95
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,313.64,235.41
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,345.9,261.4
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,306.7,232.63
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,262.77,198.9
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,285.46,215.44
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,313.13,235.43
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,378.93,284.26
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,448.14,334.84
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,440.73,327.97
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,431.36,319.88
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,422.1,312.8
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,411.77,304.94
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,429.87,317.33
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,448.23,329.76
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,408.59,301.01
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,361.78,267.03
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,406.9,300.05
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,446.71,328.76
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,447.6,329.47
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,448.2,330.15
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,511.78,377.03
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,585.99,430.49
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,616.18,453.32
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,644.71,475.16
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,595.96,440.76
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,547.33,406.44
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,540.4,403.93
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,531.77,400.02
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,427.5,323.3
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,316.03,239.63
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,419.84,323.1
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,511.38,395.01
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,492.2,382.09
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,477.78,372.51
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,405.93,318.16
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,350.03,274.96
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,288.51,226.4
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,225.88,176.16
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,169.85,130.75
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,118.79,88.85
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,66.1,45.82
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,20.65,8.36
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.72,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,11.12,2.46
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,26.93,17.0
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,42.33,30.69
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,59.36,45.57
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,76.18,60.01
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,101.52,81.53
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,127.71,95.98
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,129.95,97.29
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,118.84,90.47
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,133.54,101.8
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,148.38,113.11
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,162.28,123.33
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,176.52,133.75
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,189.75,143.64
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,203.19,153.66
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,320.55,242.56
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,445.09,334.3
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,457.04,342.21
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,468.87,350.16
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,413.92,308.65
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,354.02,263.25
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,390.92,290.25
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,428.79,317.48
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,384.65,285.01
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,335.32,248.74
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,347.55,257.77
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,359.82,266.66
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,398.48,294.31
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,431.76,317.75
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,472.79,347.47
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,514.19,377.18
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,474.53,348.19
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,434.27,318.95
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,501.04,368.53
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,578.3,424.28
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,547.58,402.75
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,505.05,373.3
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,448.22,333.61
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,392.06,293.66
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,305.63,230.01
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,212.95,160.16
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,214.47,162.41
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,215.87,164.43
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,289.99,224.0
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,339.71,263.9
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,298.17,232.46
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,257.96,201.68
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,217.62,169.83
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,178.45,138.28
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,137.19,104.76
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,98.44,72.82
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,57.77,39.48
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,22.87,10.11
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.95,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.55,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,9.26,2.28
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,13.89,6.37
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,18.54,10.42
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,43.66,32.09
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,68.87,50.99
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,80.59,60.19
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,92.34,69.28
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,108.52,81.94
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,124.78,94.53
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,105.22,78.71
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,84.87,62.34
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,151.44,114.55
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,217.91,165.64
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,367.0,279.73
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,536.85,405.96
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,450.95,340.68
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,346.86,260.73
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,425.23,318.87
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,507.43,377.87
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,580.95,431.51
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,659.21,487.84
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,681.52,502.47
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,706.12,518.87
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,755.86,554.96
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,806.56,591.3
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,756.88,554.71
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,696.86,511.2
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,766.61,563.6
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,828.42,609.67
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,900.2,665.36
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,961.25,711.3
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,666.62,501.16
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,348.08,259.79
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,564.48,424.88
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,762.33,567.75
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,732.7,547.43
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,701.46,526.98
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,612.86,463.0
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,538.5,408.41
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,574.59,439.84
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,610.36,469.85
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,558.94,432.32
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,507.88,394.81
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,448.13,350.68
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,391.12,307.44
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,321.46,252.77
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,264.4,206.67
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,202.34,156.17
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,146.96,110.44
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,85.86,60.5
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,32.53,16.5
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,14.64,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,11.91,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,21.82,10.53
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,43.05,30.54
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,63.4,48.67
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,77.11,60.9
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,92.2,74.0
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,64.97,50.46
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,43.67,30.34
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,67.94,49.94
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,91.48,68.61
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,56.76,40.4
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,21.38,11.68
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,28.84,17.61
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,36.3,23.47
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,33.53,21.17
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,30.74,18.89
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,59.24,41.35
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,87.75,63.49
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,329.61,251.21
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,587.56,441.11
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,617.55,461.17
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,648.49,482.49
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,475.66,355.81
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,283.24,210.38
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,289.1,214.51
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,294.94,218.23
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,266.78,197.29
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,238.23,176.08
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,294.51,217.61
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,351.4,258.68
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,315.08,231.93
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,278.43,205.12
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,298.68,219.41
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,319.06,233.34
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,427.87,312.24
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,528.31,382.49
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,500.21,362.19
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,471.8,342.56
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,682.62,496.6
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,846.24,608.28
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,809.72,585.54
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,770.97,563.24
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,722.69,535.07
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,673.72,505.04
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,621.26,470.21
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,568.53,434.01
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,507.39,390.35
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,448.28,346.79
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,385.27,298.94
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,325.6,251.89
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,254.14,194.53
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,193.4,144.3
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,127.78,90.28
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,73.13,42.69
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,25.58,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,14.77,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,26.39,14.15
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,41.64,29.52
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,57.37,43.73
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,59.0,45.45
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,62.52,48.51
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,65.78,51.16
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,68.87,50.97
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,120.63,91.27
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,176.54,133.7
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,218.51,162.81
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,271.94,202.0
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,317.21,236.65
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,367.28,274.98
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,367.12,276.33
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,353.13,265.63
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,434.52,326.01
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,528.91,395.0
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,606.59,454.48
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,702.07,526.3
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,744.76,555.29
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,786.0,582.46
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,822.4,606.28
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,856.61,628.45
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,887.76,648.7
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,916.63,667.39
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,829.24,604.05
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,716.24,518.73
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,856.04,622.07
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,983.55,708.11
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,988.74,712.21
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,990.53,715.17
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,986.45,713.02
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,979.0,708.84
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,966.8,701.38
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,951.43,691.99
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,926.13,676.14
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,898.3,658.7
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,870.98,642.88
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,837.02,622.45
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,797.93,597.4
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,757.27,571.06
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,642.16,489.32
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,532.18,408.47
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,552.22,426.38
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,554.99,430.4
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,494.59,386.02
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,432.4,339.3
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,370.22,290.43
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,311.69,243.0
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,245.32,188.76
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,186.44,139.59
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,122.71,87.03
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,64.67,37.76
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,24.11,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.29,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,8.33,0.64
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,18.08,9.67
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,27.84,18.4
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,39.48,28.7
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,51.13,38.88
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,91.59,73.67
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,127.74,97.08
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,160.37,117.51
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,196.3,141.41
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,216.45,161.48
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,223.61,170.44
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,265.99,202.03
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,307.36,232.73
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,205.29,155.61
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,84.0,61.19
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,92.8,67.93
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,101.59,74.51
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,190.14,142.85
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,279.14,209.85
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,391.03,292.54
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,509.3,377.18
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,367.52,273.84
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,217.48,161.79
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,336.0,249.92
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,455.87,335.54
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,708.41,524.68
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,950.84,690.22
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,964.42,696.81
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,983.84,709.07
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,990.03,712.41
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,992.8,713.75
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,987.74,710.58
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,979.35,705.46
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,914.54,662.77
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,841.94,610.09
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,832.07,605.58
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,818.99,598.48
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,839.89,618.42
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,843.07,623.12
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,712.6,533.12
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,583.88,439.17
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,636.5,482.67
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,667.88,509.36
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,588.92,452.06
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,511.02,395.0
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,473.44,368.32
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,437.24,341.32
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,367.36,287.32
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,306.7,238.99
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,240.73,185.48
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,182.04,136.73
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,113.94,80.76
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,62.06,36.84
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,23.08,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.86,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,12.97,5.4
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,20.39,12.08
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,29.23,19.94
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,38.07,27.72
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,35.75,25.66
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,33.43,22.29
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,49.74,35.62
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,66.08,48.71
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,149.05,113.51
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,233.94,177.92
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,291.52,217.72
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,378.36,280.97
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,428.12,318.67
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,493.02,368.08
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,541.62,404.13
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,590.27,439.27
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,636.03,473.5
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,681.23,506.79
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,722.52,536.07
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,762.19,563.76
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,798.41,588.95
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,832.9,612.74
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,868.71,637.43
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,907.07,663.37
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,930.19,677.62
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,950.53,690.15
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,966.97,699.29
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,980.33,706.51
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,986.51,709.65
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,989.29,710.74
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,988.07,709.38
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,974.63,700.37
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,971.96,698.45
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,957.3,688.86
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,936.81,676.32
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,913.25,661.92
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,883.33,644.51
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,850.91,625.36
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,814.26,601.99
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,775.41,576.97
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,729.37,548.22
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,684.71,519.98
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,629.18,482.06
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,574.23,442.97
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,514.34,399.11
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,456.24,355.37
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,387.83,302.01
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,321.3,248.88
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,255.49,195.62
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,196.77,146.84
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,132.5,94.01
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,79.28,48.38
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,27.88,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.63,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,14.84,5.71
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,30.19,20.03
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,44.89,33.22
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,62.25,48.48
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,79.41,63.26
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,90.61,72.77
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,102.07,78.49
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,138.17,106.25
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,170.76,130.42
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,206.74,157.34
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,246.43,187.28
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,241.65,184.18
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,236.93,180.65
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,242.73,184.81
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,247.92,188.42
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,241.63,182.97
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,234.7,177.1
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,308.99,232.9
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,388.07,290.95
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,313.48,234.98
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,234.96,175.77
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,334.83,250.48
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,436.97,324.58
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,438.98,325.63
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,440.64,326.86
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,269.95,201.85
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,94.75,68.4
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,102.8,74.79
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,110.84,81.04
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,82.55,59.12
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,54.3,37.11
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,49.12,33.08
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,43.94,29.05
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,43.92,29.14
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,43.9,29.23
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,52.29,35.93
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,60.68,42.64
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,66.26,47.24
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,71.84,51.89
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,103.9,77.47
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,136.69,103.55
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,226.69,175.8
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,311.92,243.22
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,311.32,244.03
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,316.38,249.2
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,278.84,220.23
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,241.93,191.4
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,193.91,153.08
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,155.24,121.67
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,118.71,91.73
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,83.92,62.82
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,53.17,37.03
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,22.41,11.15
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,14.77,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,25.43,13.91
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,41.3,29.47
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,56.67,43.36
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,67.51,53.1
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,77.89,62.17
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,90.28,72.71
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,114.7,82.03
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,142.36,92.6
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,189.25,122.88
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,237.19,161.23
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,288.36,203.65
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,339.12,245.83
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,392.15,289.12
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,428.57,320.15
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,447.92,335.6
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,481.43,359.63
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,513.17,381.54
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,592.73,441.6
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,691.21,513.81
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,683.17,503.52
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,656.17,480.13
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,672.7,491.07
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,687.41,500.27
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,656.63,476.67
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,622.16,450.72
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,709.34,512.87
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,797.24,573.09
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,779.4,559.12
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,758.97,544.44
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,779.08,559.64
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,797.71,573.51
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,817.79,587.84
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,843.67,605.73
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,678.33,493.03
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,501.63,368.34
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,616.71,455.16
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,726.17,534.04
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,649.99,480.59
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,565.06,421.39
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,680.94,511.4
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,761.5,572.27
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,713.98,540.73
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,665.75,508.94
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,543.64,419.4
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,430.6,334.32
