Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,384.39,300.83
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,338.7,266.4
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,287.3,225.97
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,238.42,186.61
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,188.0,145.49
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,141.51,106.78
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,94.12,67.35
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,48.76,29.3
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,19.77,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.33,0.81
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.15,9.04
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,25.98,17.0
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,36.68,26.48
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,47.4,35.82
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,77.05,61.42
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,105.23,81.38
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,104.37,80.36
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,102.74,78.74
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,174.87,133.78
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,250.85,191.35
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,250.43,192.04
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,237.84,182.69
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,265.64,203.8
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,294.28,225.27
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,354.08,269.78
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,417.93,316.57
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,451.84,341.2
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,490.54,369.21
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,535.32,400.98
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,582.24,433.84
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,551.23,409.94
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,514.61,382.18
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,532.1,393.82
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,549.63,405.12
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,761.22,563.35
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,963.28,699.11
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,905.79,657.12
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,824.63,595.43
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,728.95,528.21
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,622.28,452.22
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,684.53,497.29
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,755.05,545.22
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,651.36,473.38
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,557.94,408.09
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,766.15,562.31
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,928.67,669.97
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,869.45,630.52
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,800.48,584.88
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,659.24,488.02
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,511.34,383.06
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,626.47,473.93
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,698.99,529.29
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,645.49,492.95
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,591.92,455.71
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,533.76,414.12
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,475.54,371.11
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,411.48,321.67
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,350.91,273.19
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,283.27,217.96
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,222.21,166.58
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,155.22,110.4
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,99.41,61.96
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,40.41,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,11.44,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,18.78,9.04
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,24.89,15.8
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,30.68,21.29
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,34.46,24.78
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,38.02,27.92
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,75.73,60.79
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,128.63,98.44
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,159.37,119.39
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,191.57,142.65
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,232.37,172.09
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,274.86,203.76
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,311.28,233.62
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,338.19,255.36
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,399.2,300.89
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,503.9,381.42
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,523.84,396.22
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,524.4,394.3
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,514.99,386.65
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,493.24,369.4
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,540.86,403.4
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,591.01,438.35
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,545.6,404.3
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,493.4,365.46
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,655.25,484.19
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,825.93,602.64
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,593.13,439.01
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,334.68,249.26
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,536.35,398.97
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,731.37,534.12
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,609.01,446.73
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,474.76,350.65
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,515.21,381.0
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,555.57,409.96
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,639.8,471.57
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,721.79,530.03
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,762.1,560.8
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,807.35,594.73
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,694.18,515.69
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,585.59,438.69
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,624.58,471.24
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,655.19,496.52
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,600.44,458.3
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,537.1,413.96
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,441.16,342.66
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,344.25,269.0
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,306.76,241.06
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,269.29,212.24
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,228.86,180.41
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,189.44,148.65
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,150.1,116.43
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,112.84,85.3
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,75.37,54.0
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,37.76,22.4
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,17.26,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,12.87,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.54,11.26
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,29.28,19.59
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,36.59,26.42
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,59.08,46.32
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,88.85,72.26
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,102.7,83.97
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,118.65,92.55
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,143.1,110.49
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,176.14,134.88
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,138.22,105.29
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,92.93,69.69
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,177.93,136.13
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,265.79,203.16
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,334.29,254.51
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,417.41,316.92
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,457.28,346.2
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,503.88,380.15
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,510.87,384.45
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,509.02,382.03
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,563.1,421.17
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,619.51,461.29
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,667.42,496.13
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,717.73,532.44
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,668.43,494.95
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,610.47,451.28
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,691.71,511.71
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,780.15,575.52
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,888.78,659.06
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,983.82,724.72
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,880.93,652.57
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,754.46,556.1
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,775.28,573.24
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,794.01,588.19
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,641.98,479.74
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,490.27,368.13
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,539.86,406.76
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,576.55,435.22
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,626.51,474.46
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,659.95,501.63
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,438.37,337.3
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,219.42,167.51
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,370.58,289.32
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,503.15,392.82
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,426.18,333.59
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,345.31,271.34
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,307.91,243.39
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,270.42,214.59
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,231.72,183.68
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,193.65,152.62
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,154.43,120.23
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,117.1,88.79
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,79.68,57.28
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,45.45,28.03
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,20.44,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,13.82,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.68,12.04
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.21,21.89
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,41.95,30.82
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,46.37,34.89
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,50.57,38.55
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,53.24,40.74
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,76.22,44.78
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,123.95,68.95
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,176.17,106.37
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,238.97,165.61
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,283.2,208.69
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,326.76,239.38
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,402.19,297.66
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,458.12,344.69
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,517.78,393.26
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,570.91,435.1
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,623.59,475.38
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,615.54,466.69
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,586.58,440.83
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,463.27,348.8
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,323.52,241.96
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,591.29,450.74
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,883.7,659.42
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,822.15,611.85
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,738.87,544.91
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,866.77,643.5
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,991.16,728.9
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,944.23,694.7
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,878.47,641.11
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,828.7,606.22
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,780.72,572.03
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,915.8,674.77
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,1023.4,748.23
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,1012.35,742.09
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,997.77,734.51
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,975.28,720.24
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,949.82,704.09
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,920.65,685.09
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,888.73,664.42
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,851.27,639.98
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,811.5,613.84
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,770.86,587.51
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,723.3,555.97
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,670.87,519.45
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,617.93,481.0
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,557.93,437.08
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,500.58,393.76
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,436.16,343.05
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,374.78,293.15
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,305.32,236.51
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,242.23,183.23
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,171.3,123.39
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,112.08,72.05
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,47.22,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,12.87,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,21.55,11.31
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,28.87,19.24
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,35.8,25.73
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,39.74,29.32
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,43.48,32.53
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,45.4,34.09
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,73.66,41.67
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,124.1,66.73
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,178.38,105.51
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,233.89,151.15
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,291.65,200.63
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,354.33,254.2
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,412.56,303.52
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,469.39,351.01
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,526.29,397.17
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,580.22,439.08
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,633.33,479.01
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,683.9,516.7
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,732.88,552.29
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,777.72,581.4
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,820.37,608.26
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,859.43,633.56
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,895.84,656.87
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,927.62,676.97
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,956.42,695.02
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,980.32,709.82
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,1001.02,722.58
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,1016.58,730.61
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,1028.7,736.51
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,1035.77,740.76
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,1039.15,742.8
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,1036.83,741.82
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,1030.81,738.66
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,1019.18,731.64
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,1004.01,722.51
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,980.5,708.13
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,954.08,691.97
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,924.29,673.65
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,891.77,653.51
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,853.38,629.39
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,812.77,603.65
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,771.96,578.38
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,724.3,548.02
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,671.6,512.59
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,618.46,475.26
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,558.4,431.89
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,499.5,388.03
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,436.43,339.68
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,374.97,290.85
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,306.38,235.31
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,244.03,183.04
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,173.27,123.82
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,114.03,72.99
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,48.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,14.3,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.49,12.74
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.61,22.27
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,41.95,30.84
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,47.67,36.04
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,53.04,40.71
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,55.58,42.77
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,77.51,46.36
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,124.8,70.11
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,176.12,106.31
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,228.73,148.75
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,288.2,198.29
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,342.51,244.14
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,398.38,290.45
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,452.91,335.1
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,507.81,378.72
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,521.86,388.8
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,512.51,379.37
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,497.86,368.03
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,470.9,347.22
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,619.47,459.42
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,793.06,581.93
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,830.58,605.21
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,865.72,627.93
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,896.15,646.24
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,923.8,662.67
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,946.8,677.0
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,966.92,689.56
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,982.78,699.93
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,995.53,708.48
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,1001.99,712.71
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,1004.98,714.92
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,1002.51,713.83
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,996.56,710.7
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,861.43,621.85
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,705.81,510.65
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,713.52,519.39
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,718.19,525.0
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,811.04,595.27
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,871.69,637.85
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,833.33,613.28
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,793.0,588.01
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,746.84,558.98
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,699.56,528.77
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,647.31,493.37
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,596.82,457.26
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,537.9,414.93
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,480.42,372.37
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,415.43,322.08
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,354.08,273.15
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,286.53,219.02
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,225.38,168.45
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,156.52,111.59
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,101.4,65.19
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,43.36,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,14.77,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.26,13.16
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,36.11,24.99
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.44,35.3
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,54.75,41.83
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,61.71,47.82
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,69.91,54.67
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,93.08,61.5
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,131.26,79.0
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,178.61,110.62
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,228.48,150.63
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,281.22,194.74
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,330.63,240.54
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,361.75,268.7
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,389.72,291.05
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,417.12,311.87
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,490.81,367.41
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,595.28,445.08
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,601.75,447.05
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,590.66,435.6
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,673.27,498.49
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,768.99,569.11
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,805.3,592.63
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,839.59,614.81
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,866.86,632.24
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,891.08,647.67
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,786.27,571.77
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,656.28,475.48
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,737.06,533.35
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,814.72,586.54
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,816.28,587.33
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,815.94,587.52
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,896.59,646.98
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,960.74,691.6
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,954.43,689.03
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,939.28,681.47
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,918.09,668.75
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,894.13,654.28
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,864.12,635.42
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,831.93,615.11
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,712.17,531.67
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,595.76,447.57
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,637.51,482.95
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,660.89,503.87
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,609.13,467.1
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,557.43,430.12
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,498.66,387.3
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,438.25,342.16
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,377.52,294.85
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,320.22,248.96
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,255.48,196.77
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,197.27,148.68
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,136.74,98.74
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,80.53,52.1
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,34.99,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.3,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.47,12.6
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.76,23.06
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,43.6,32.02
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,49.37,37.21
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,53.82,41.05
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,56.71,43.38
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,77.49,46.82
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,122.89,69.16
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,172.75,103.94
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,223.99,144.89
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,282.17,192.96
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,335.52,237.7
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,390.3,282.83
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,443.63,326.39
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,497.43,369.17
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,549.11,408.7
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,600.38,446.8
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,649.76,483.26
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,696.04,516.85
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,738.69,546.99
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,779.43,574.26
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,816.41,598.57
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,851.06,621.22
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,729.4,533.34
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,573.02,415.2
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,621.05,450.13
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,667.36,482.56
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,654.64,473.39
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,640.38,463.5
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,827.9,602.34
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,989.41,711.49
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,987.06,709.49
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,981.3,706.77
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,836.48,609.04
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,664.59,484.35
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,801.32,587.8
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,904.21,660.85
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,874.24,641.06
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,841.93,620.69
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,805.81,597.94
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,764.42,571.4
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,717.95,541.67
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,670.73,510.32
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,617.12,472.54
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,564.0,434.33
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,505.47,391.6
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,448.72,349.06
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,382.75,298.47
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,324.57,252.36
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,260.49,200.44
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,202.9,152.65
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,140.75,101.37
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,88.0,57.45
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,36.14,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,13.82,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.67,11.97
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.8,21.38
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,41.02,29.78
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,45.5,33.85
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,49.73,37.51
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,52.05,39.46
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,72.4,42.64
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,131.7,88.35
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,173.41,131.6
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,215.27,159.91
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,268.92,198.24
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,311.3,231.1
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,347.69,258.84
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,386.0,287.78
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,432.01,322.0
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,501.64,374.44
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,601.42,448.56
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,649.67,483.45
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,696.65,516.92
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,739.82,545.2
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,781.11,570.78
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,818.72,594.77
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,853.96,617.04
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,884.88,635.58
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,913.09,652.32
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,936.21,666.6
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,956.42,679.1
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,971.77,687.76
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,983.98,694.54
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,991.38,699.3
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,995.33,702.06
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,993.31,701.78
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,987.82,699.48
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,835.93,600.29
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,657.81,473.69
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,810.06,587.59
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,918.92,661.9
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,890.32,644.45
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,859.13,626.47
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,827.79,607.43
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,788.3,582.78
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,743.36,553.88
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,697.19,523.81
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,643.99,488.37
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,592.81,452.15
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,534.78,410.49
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,478.1,368.6
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,413.31,319.43
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,352.35,271.58
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,286.12,218.21
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,226.02,168.37
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,157.9,112.37
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,103.2,66.74
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,44.5,2.04
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,14.77,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,25.47,13.94
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.69,26.15
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.53,37.75
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,58.12,44.53
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,65.34,50.73
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,70.3,54.9
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,90.29,59.1
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,133.12,80.95
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,180.61,114.31
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,228.5,152.61
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,279.5,195.24
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,331.04,238.59
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,383.82,282.22
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,435.34,324.46
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,487.79,366.38
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,537.82,404.74
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,587.26,441.53
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,633.91,476.2
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,680.72,510.17
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,722.03,538.49
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,761.59,564.95
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,797.73,589.58
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,831.92,612.02
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,860.59,629.39
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,886.79,645.04
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,909.56,659.38
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,929.85,672.1
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,944.28,681.37
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,955.86,688.92
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,817.58,591.9
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,654.11,472.69
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,817.69,593.98
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,957.14,690.36
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,945.12,681.35
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,935.57,675.32
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,906.57,657.1
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,875.66,637.75
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,845.44,618.47
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,813.2,597.51
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,705.33,522.14
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,598.89,446.33
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,628.05,471.64
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,637.02,481.78
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,584.85,444.93
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,533.32,408.21
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,475.41,366.29
