Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,419.73,324.98
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,358.94,278.23
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,301.98,233.31
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,233.28,178.83
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,177.68,133.53
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,120.39,86.84
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,70.8,46.35
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,29.81,1.2
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,14.77,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,25.46,13.91
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,39.87,27.98
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,51.31,38.41
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,59.63,45.82
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,67.54,52.6
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,73.14,57.21
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,92.93,61.54
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,134.6,82.49
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,180.89,114.55
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,234.6,162.79
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,278.51,202.84
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,322.02,237.06
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,367.28,272.21
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,368.26,275.37
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,360.26,270.0
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,384.69,287.37
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,403.68,300.34
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,496.02,369.17
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,606.78,449.79
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,642.03,473.13
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,676.75,496.07
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,708.44,517.53
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,739.2,538.13
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,776.36,562.99
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,812.93,587.16
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,819.41,591.06
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,821.31,592.19
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,841.08,605.55
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,863.44,620.38
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,869.95,624.73
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,874.27,627.83
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,878.93,630.62
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,881.16,631.88
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,814.62,588.33
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,755.57,549.21
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,763.95,558.21
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,778.47,570.73
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,672.42,496.13
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,570.06,422.95
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,544.37,406.57
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,517.38,388.69
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,533.08,403.33
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,532.2,405.81
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,437.08,335.0
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,340.69,262.18
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,361.53,280.72
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,363.68,283.83
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,310.34,241.9
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,260.6,202.19
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,222.58,171.14
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,190.04,143.07
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,126.7,91.1
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,77.33,50.5
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,34.46,3.55
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.77,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.48,13.81
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,36.13,24.71
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.47,34.97
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,52.91,39.88
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,58.12,44.35
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,60.79,46.58
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,79.21,49.28
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,122.85,69.98
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,171.69,103.63
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,222.22,144.1
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,275.41,188.6
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,322.43,234.04
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,345.15,256.49
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,404.07,300.18
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,493.48,368.46
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,500.77,373.64
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,486.39,360.24
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,527.86,390.49
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,575.33,424.43
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,665.99,493.16
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,774.68,571.33
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,740.15,541.84
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,681.37,493.96
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,717.99,519.13
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,755.44,544.06
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,756.28,543.12
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,754.8,540.84
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,869.6,626.29
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,972.81,695.55
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,979.83,699.49
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,983.49,702.14
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,980.78,700.85
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,974.7,697.57
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,963.83,690.99
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,949.72,682.47
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,934.71,673.47
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,909.28,657.76
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,880.24,639.76
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,848.73,620.11
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,741.07,547.39
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,624.03,463.3
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,621.25,464.89
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,602.42,454.52
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,550.49,417.69
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,499.4,380.99
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,402.1,309.24
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,323.13,249.5
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,277.16,214.61
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,232.97,180.04
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,186.76,143.04
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,143.52,107.64
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,94.97,67.83
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,56.17,35.96
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,25.53,2.26
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,15.25,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,26.2,14.31
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,40.59,28.43
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,52.12,38.92
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,61.57,47.38
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,70.54,55.19
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,84.13,66.73
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,111.33,85.44
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,141.61,108.39
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,168.19,127.8
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,192.11,145.83
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,216.54,164.18
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,226.16,171.28
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,234.3,177.04
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,253.43,191.18
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,272.71,205.28
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,258.71,193.92
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,237.93,177.56
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,258.13,192.38
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,278.62,207.21
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,294.13,217.85
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,309.78,228.51
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,336.35,247.66
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,364.26,267.63
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,336.65,247.01
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,309.32,226.77
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,383.12,280.35
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,455.8,331.98
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,610.15,442.62
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,768.72,551.65
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,885.34,637.84
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,981.19,703.35
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,980.11,703.03
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,975.57,701.3
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,870.12,630.79
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,742.93,538.39
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,841.02,614.38
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,908.28,662.31
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,675.66,502.06
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,418.62,310.93
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,625.76,471.32
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,778.03,582.59
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,732.88,552.4
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,686.63,522.26
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,636.87,487.73
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,585.11,450.18
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,527.47,408.2
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,471.26,366.12
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,408.79,317.5
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,349.65,270.18
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,283.81,217.16
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,221.85,165.94
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,157.28,112.68
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,103.25,67.82
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,45.5,8.99
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,15.25,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,27.2,15.02
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,42.73,30.22
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,58.75,44.55
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,69.0,53.61
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,74.27,58.12
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,80.02,62.95
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,98.13,66.9
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,136.05,84.46
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,179.54,113.39
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,227.45,151.2
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,278.56,193.35
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,327.69,234.24
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,380.92,278.16
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,437.57,324.68
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,490.86,367.69
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,541.84,407.45
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,593.64,446.81
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,641.92,483.16
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,689.39,518.11
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,732.59,548.3
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,774.34,575.31
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,811.83,600.04
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,847.02,623.01
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,879.19,642.79
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,908.99,660.84
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,932.11,675.24
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,952.36,687.87
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,967.84,695.99
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,980.25,702.13
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,987.41,706.38
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,991.14,708.53
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,989.43,707.3
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,984.3,704.01
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,973.3,696.77
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,959.0,687.53
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,938.68,674.81
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,915.41,660.28
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,887.4,642.7
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,863.38,627.8
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,826.28,604.44
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,787.26,579.72
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,742.14,551.27
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,695.87,521.66
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,644.04,487.59
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,594.03,452.72
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,536.66,411.57
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,480.58,370.19
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,418.31,323.01
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,359.1,276.58
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,292.75,223.4
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,232.47,173.55
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,164.86,117.87
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,110.35,72.4
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,48.23,10.95
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,26.22,14.22
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.96,25.38
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,48.29,35.65
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,53.71,40.55
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,59.09,45.18
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,62.13,47.73
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,79.44,50.22
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,121.5,68.94
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,169.56,101.42
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,220.86,142.44
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,279.24,191.01
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,332.24,235.82
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,387.56,281.93
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,441.45,326.68
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,495.69,370.53
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,550.72,413.02
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,602.03,451.64
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,650.3,486.84
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,697.27,520.14
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,740.67,549.51
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,782.24,576.02
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,819.37,600.42
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,854.08,623.06
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,884.94,643.03
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,912.99,661.11
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,936.35,676.1
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,956.79,689.23
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,972.9,698.19
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,985.9,705.2
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,993.15,709.75
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,996.93,712.21
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,995.25,711.58
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,990.08,708.86
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,979.01,701.89
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,964.59,692.9
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,942.44,679.27
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,917.52,663.93
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,889.54,646.33
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,865.59,631.43
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,828.82,608.18
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,790.06,583.51
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,745.27,555.2
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,699.28,525.7
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,646.95,490.41
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,596.46,454.39
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,538.97,413.0
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,482.75,371.4
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,420.08,323.81
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,360.61,277.15
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,294.22,224.35
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,233.87,174.77
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,165.49,118.49
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,110.42,72.73
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,48.53,12.26
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,14.77,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.33,12.8
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,35.02,23.8
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.25,33.06
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,48.29,35.92
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,49.96,37.37
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,52.29,39.32
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,69.58,41.48
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,115.2,61.69
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,170.42,99.72
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,223.22,142.11
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,278.39,188.59
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,333.17,235.17
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,394.59,286.04
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,449.46,331.54
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,504.42,375.84
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,557.24,416.6
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,609.56,455.68
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,658.53,491.0
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,706.02,524.18
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,750.56,553.34
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,793.13,580.11
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,830.74,604.18
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,865.74,626.36
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,897.54,644.97
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,926.47,661.54
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,950.14,675.64
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,970.72,687.74
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,986.76,696.95
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,999.52,704.13
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,1006.86,707.98
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,1010.61,709.7
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,1008.78,707.08
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,1003.34,702.4
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,993.37,696.0
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,979.92,687.57
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,960.24,675.87
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,937.41,662.3
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,909.13,646.65
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,878.07,629.17
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,841.73,607.34
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,803.17,583.88
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,759.43,556.37
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,718.87,530.73
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,668.2,497.8
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,616.95,463.49
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,559.81,423.5
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,503.46,382.8
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,441.77,336.91
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,383.75,291.99
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,317.9,239.85
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,257.51,190.23
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,189.06,133.75
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,130.79,84.9
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,56.55,15.59
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,14.77,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.34,12.73
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,35.02,23.8
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.24,33.05
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,61.29,47.03
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,85.44,67.61
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,66.29,51.25
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,75.61,47.43
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,120.27,67.98
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,169.47,101.54
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,220.62,142.31
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,274.49,187.36
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,331.59,234.82
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,386.16,279.62
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,439.73,323.19
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,493.79,365.74
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,545.89,404.92
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,600.06,444.09
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,648.24,477.16
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,695.19,508.03
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,738.87,535.12
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,780.89,558.84
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,818.77,582.16
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,854.28,603.8
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,884.36,620.66
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,911.42,635.55
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,935.06,651.04
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,955.87,664.88
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,972.02,675.95
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,985.15,685.3
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,993.03,690.88
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,997.49,694.54
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,996.53,695.03
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,992.09,693.53
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,981.27,687.6
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,967.12,679.77
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,946.52,668.01
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,923.01,654.51
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,901.22,641.59
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,869.55,622.36
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,832.03,599.87
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,792.57,575.93
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,746.61,548.06
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,699.51,518.99
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,649.05,485.79
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,596.63,449.4
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,537.57,408.21
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,479.92,366.73
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,415.0,317.71
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,353.99,270.2
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,288.13,218.65
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,226.08,168.48
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,159.61,114.33
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,103.95,68.79
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,46.39,13.42
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,14.3,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.67,12.9
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,38.35,26.59
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,49.05,36.29
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,53.66,40.51
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,58.11,44.33
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,81.0,63.77
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,115.58,84.94
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,151.9,108.49
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,192.27,139.13
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,226.15,163.13
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,272.86,198.17
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,312.5,229.55
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,351.25,259.51
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,404.56,298.95
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,485.24,360.05
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,510.34,378.33
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,517.22,381.21
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,566.78,417.34
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,618.24,454.24
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,630.81,461.73
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,635.36,463.54
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,730.3,535.53
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,835.79,609.84
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,784.89,571.1
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,708.77,512.39
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,827.37,601.27
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,937.29,676.02
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,804.59,583.7
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,638.0,461.4
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,662.2,479.75
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,685.75,496.44
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,845.97,614.58
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,973.4,700.91
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,854.34,619.85
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,714.38,518.68
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,827.49,604.82
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,916.69,666.25
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,888.48,647.35
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,857.7,627.82
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,821.85,605.27
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,783.82,581.15
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,739.47,552.19
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,693.94,522.16
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,646.02,490.3
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,595.72,454.87
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,537.82,413.37
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,481.2,371.63
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,419.99,324.66
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,361.61,278.46
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,296.56,226.36
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,237.26,177.36
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,171.91,123.48
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,115.15,76.23
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,50.55,15.61
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,13.82,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.72,11.43
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,33.05,22.25
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,42.93,31.23
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,48.79,36.51
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,53.29,40.4
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,56.21,42.77
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,71.25,44.61
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,114.93,64.03
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,163.56,96.78
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,226.67,154.06
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,272.81,197.02
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,314.47,229.54
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,356.89,262.15
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,374.54,276.95
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,388.01,287.29
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,417.16,307.79
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,445.95,327.5
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,549.59,405.66
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,684.88,504.0
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,657.56,478.24
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,605.51,435.43
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,717.15,518.78
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,842.58,603.99
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,873.9,621.74
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,902.6,638.62
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,926.3,653.62
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,947.15,666.9
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,963.28,675.96
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,976.37,683.22
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,878.91,619.67
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,758.34,533.68
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,884.58,626.38
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,985.12,692.1
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,872.44,619.41
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,738.04,525.29
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,646.44,464.55
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,566.55,409.58
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,730.58,531.96
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,855.7,619.37
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,602.54,445.29
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,338.95,250.33
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,442.79,332.16
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,534.38,402.01
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,571.11,431.69
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,587.24,446.29
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,529.29,404.49
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,472.8,363.02
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,409.78,315.5
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,350.27,269.16
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,281.59,214.83
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,223.02,166.97
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,158.2,113.86
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,103.75,69.17
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,46.83,15.09
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,13.82,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.73,11.3
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.46,22.56
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.72,31.88
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,49.3,36.85
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,54.2,41.0
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,57.08,43.33
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,71.54,44.98
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,115.28,64.14
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,163.86,96.7
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,214.58,136.62
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,272.34,184.0
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,325.36,228.14
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,380.16,272.9
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,433.51,315.41
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,487.35,356.77
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,538.97,395.22
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,592.41,433.48
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,640.18,467.79
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,686.75,500.42
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,729.95,529.12
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,771.38,554.74
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,809.3,578.94
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,844.91,601.54
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,875.83,619.81
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,904.12,636.33
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,927.39,650.98
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,947.8,663.92
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,963.96,674.3
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,977.08,682.92
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,841.2,593.77
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,672.86,474.56
