Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,686.04,485.79
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,698.03,495.05
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,668.49,475.52
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,638.17,455.63
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,614.99,441.1
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,591.0,425.87
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,749.97,543.41
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,862.33,620.27
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,721.48,525.77
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,569.12,416.85
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,651.56,482.49
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,704.79,523.7
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,654.54,490.01
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,603.86,455.25
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,548.28,416.11
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,492.31,375.53
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,430.92,329.59
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,372.18,284.05
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,306.65,232.18
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,246.79,183.17
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,180.16,128.33
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,123.38,81.08
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,54.68,18.32
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,13.82,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.76,11.14
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.69,21.79
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.21,30.44
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,48.04,35.69
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,52.58,39.62
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,55.15,41.69
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,68.86,43.06
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,113.46,62.51
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,162.64,95.56
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,213.25,135.53
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,270.69,182.96
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,324.15,227.89
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,379.29,273.48
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,432.43,316.59
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,486.05,358.73
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,504.45,372.35
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,499.88,366.62
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,580.68,428.6
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,686.52,507.51
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,730.31,536.89
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,772.33,563.53
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,809.95,588.11
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,845.25,611.05
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,877.91,631.17
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,908.17,649.61
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,931.76,664.76
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,952.44,678.11
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,968.79,688.77
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,982.04,697.56
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,990.02,702.8
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,994.55,705.97
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,994.08,706.42
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,990.1,704.77
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,979.69,698.52
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,965.9,690.26
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,942.73,676.32
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,916.98,660.78
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,888.8,643.64
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,864.65,629.14
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,717.32,529.1
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,573.44,424.03
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,650.26,486.23
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,699.36,525.91
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,552.62,419.12
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,416.98,316.96
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,460.95,353.54
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,481.78,370.87
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,418.82,322.74
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,359.18,276.04
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,293.98,223.76
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,234.63,174.82
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,166.97,119.4
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,111.85,73.94
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,49.85,16.98
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,13.34,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.97,10.42
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.93,21.19
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,41.48,29.95
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,45.08,33.3
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,47.73,35.62
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,50.17,37.6
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,63.57,38.93
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,108.96,57.9
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,163.58,94.97
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,215.51,136.27
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,269.89,181.9
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,323.54,232.41
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,360.06,265.63
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,410.17,302.72
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,493.61,365.87
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,545.69,405.8
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,597.33,444.23
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,646.77,480.83
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,694.88,515.58
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,738.65,544.72
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,780.48,571.26
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,819.01,596.51
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,855.08,619.99
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,805.33,582.57
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,734.53,525.8
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,846.89,610.13
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,955.97,683.19
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,972.4,691.85
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,985.73,699.27
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,993.82,704.56
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,998.45,707.79
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,997.12,707.7
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,992.27,705.51
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,981.98,699.36
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,968.32,691.19
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,850.4,614.01
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,712.57,515.33
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,601.77,438.97
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,505.24,370.15
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,674.41,499.38
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,799.45,589.24
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,754.97,560.65
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,709.18,531.8
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,656.41,496.47
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,603.64,459.55
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,548.06,419.6
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,492.04,378.23
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,427.04,328.91
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,365.9,281.04
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,300.31,228.91
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,240.51,179.8
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,170.1,122.04
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,113.6,75.47
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,50.61,17.82
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,13.34,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.98,10.3
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.56,20.82
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,41.55,29.87
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,63.25,48.68
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,86.01,68.07
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,64.26,49.42
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,59.5,35.69
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,129.44,85.02
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,182.85,135.6
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,220.28,159.74
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,270.22,194.9
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,305.11,223.52
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,341.02,251.81
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,393.31,290.59
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,459.36,340.17
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,490.64,363.11
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,517.1,381.34
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,592.58,440.03
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,693.14,516.16
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,703.47,519.03
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,696.5,509.26
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,708.66,517.19
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,717.88,522.83
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,737.45,536.14
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,755.53,548.31
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,793.93,574.61
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,832.09,600.43
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,815.61,588.74
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,796.43,575.53
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,821.19,593.5
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,850.43,614.05
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,922.99,669.67
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,974.78,705.09
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,908.36,660.95
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,825.8,600.38
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,644.16,473.31
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,454.63,335.42
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,603.81,449.83
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,731.66,545.06
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,715.83,535.32
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,695.89,523.45
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,552.16,418.52
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,421.58,320.44
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,350.81,268.06
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,274.84,210.57
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,314.07,243.49
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,342.48,266.86
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,296.22,231.05
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,251.26,195.6
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,203.95,157.43
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,159.55,120.75
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,113.66,82.57
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,72.72,48.54
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,33.54,11.05
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,11.91,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,22.51,10.51
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,38.64,26.76
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,55.08,41.52
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,70.11,54.73
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,84.76,67.28
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,90.54,72.15
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,105.89,77.55
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,147.96,104.37
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,190.0,137.58
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,194.85,145.09
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,193.44,147.34
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,226.55,172.1
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,261.51,198.05
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,305.78,231.1
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,353.24,266.4
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,369.63,278.38
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,384.76,289.31
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,438.17,328.79
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,499.14,373.24
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,470.08,350.34
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,436.79,324.42
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,280.01,209.2
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,115.91,84.48
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,127.12,93.27
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,138.47,101.97
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,241.82,180.41
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,346.43,257.68
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,308.62,229.15
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,270.31,200.56
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,245.96,182.62
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,221.41,164.4
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,288.99,214.97
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,366.84,272.08
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,265.31,197.4
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,173.75,128.84
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,112.14,81.91
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,51.34,34.72
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,123.35,91.2
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,196.84,148.22
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,156.87,117.58
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,117.3,87.04
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,110.14,81.73
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,102.99,76.38
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,86.73,63.78
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,70.76,51.31
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,61.87,44.49
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,53.0,37.58
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,45.06,31.26
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,37.14,24.86
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,29.69,18.81
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,22.25,12.66
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,15.75,7.19
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.26,1.69
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.62,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,21.13,9.35
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,38.09,26.3
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,54.91,41.37
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,69.28,54.01
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,85.21,67.65
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,72.83,57.05
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,75.88,51.36
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,135.74,89.41
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,186.22,131.1
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,212.78,143.85
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,264.9,180.21
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,320.52,226.44
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,374.37,271.01
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,356.4,264.83
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,314.27,235.31
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,425.58,319.58
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,586.79,439.03
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,588.29,436.47
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,570.93,419.35
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,588.88,430.9
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,604.27,440.17
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,654.5,476.04
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,707.58,513.35
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,798.2,581.32
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,890.47,644.81
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,852.91,616.96
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,795.31,571.86
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,845.46,605.24
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,892.47,635.49
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,859.55,613.1
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,817.88,585.53
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,695.57,500.84
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,553.12,400.19
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,710.97,515.25
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,854.14,615.0
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,891.75,644.67
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,911.75,658.85
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,807.71,589.61
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,691.43,506.7
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,694.7,512.0
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,682.8,506.31
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,695.01,519.31
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,691.3,520.19
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,561.45,426.14
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,441.79,336.78
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,349.63,268.15
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,258.22,198.46
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,221.94,171.08
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,186.32,143.38
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,150.08,114.6
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,115.39,86.46
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,76.88,55.04
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,45.44,29.26
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,21.08,5.49
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.01,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,19.46,7.99
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,36.88,25.27
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,52.71,39.49
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,69.97,54.58
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,86.91,69.05
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,64.21,49.57
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,60.09,37.94
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,131.09,85.96
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,184.96,134.13
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,202.08,135.29
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,264.27,175.69
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,318.22,220.85
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,373.79,266.68
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,432.37,313.32
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,486.32,355.14
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,520.66,380.56
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,543.24,395.2
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,605.97,442.59
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,685.2,500.83
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,729.08,529.32
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,771.02,555.32
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,809.2,579.34
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,844.96,601.63
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,810.39,575.41
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,756.0,531.89
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,774.38,544.26
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,791.56,555.23
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,823.56,574.91
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,858.55,596.06
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,931.62,649.26
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,987.93,684.54
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,986.74,684.24
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,982.1,682.51
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,905.75,635.62
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,813.73,571.77
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,815.66,575.62
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,814.25,576.58
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,792.72,563.94
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,768.22,549.48
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,667.99,481.65
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,564.63,410.41
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,515.93,378.83
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,457.94,339.74
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,409.22,305.69
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,361.6,271.74
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,338.32,256.12
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,320.25,243.62
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,277.64,211.82
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,235.9,179.88
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,191.72,145.4
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,149.8,111.75
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,107.54,77.25
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,65.02,42.52
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,29.56,9.36
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,12.39,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.52,9.11
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,36.42,24.65
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.55,35.61
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,58.54,44.44
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.01,52.56
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,74.37,57.79
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,86.48,60.51
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,128.15,78.85
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,173.84,108.49
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,220.32,143.55
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,270.14,182.99
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,320.37,223.07
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,372.6,263.66
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,423.46,302.17
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,475.34,339.75
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,298.74,217.69
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,90.51,63.22
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,295.95,215.12
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,508.72,360.38
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,515.47,361.95
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,519.91,363.72
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,577.64,403.16
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,638.55,443.78
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,652.08,452.9
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,664.58,461.74
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,799.84,557.56
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,933.32,644.67
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,835.45,580.14
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,712.34,495.28
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,850.2,594.91
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,970.75,675.34
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,969.61,674.98
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,965.2,673.94
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,855.9,604.14
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,736.12,521.76
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,440.0,321.26
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,145.91,105.19
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,152.1,110.76
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,158.32,115.94
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,97.07,69.73
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,37.25,23.59
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,33.97,21.17
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,30.69,18.72
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,20.44,10.65
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.21,2.52
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,9.74,2.19
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.27,1.85
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.88,0.76
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.48,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.09,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.7,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.31,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,11.91,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.62,7.62
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,30.06,19.5
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.05,28.67
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,45.85,33.94
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,50.49,37.99
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,53.57,40.53
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,62.95,41.44
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,107.05,58.72
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,155.81,90.35
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,206.56,129.83
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,264.25,177.01
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,317.44,221.44
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,372.0,266.28
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,425.77,310.05
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,480.14,353.03
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,462.34,340.94
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,417.09,305.64
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,531.68,392.48
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,679.74,500.48
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,722.17,528.2
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,762.47,554.02
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,800.72,579.13
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,836.87,602.76
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,780.88,560.37
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,703.29,500.54
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,824.2,589.84
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,936.7,665.68
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,956.87,676.56
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,966.13,681.37
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,973.6,686.62
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,977.79,689.92
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,973.29,687.86
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,965.59,683.94
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,955.2,678.08
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,941.74,670.35
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,779.43,561.16
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,601.35,434.45
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,739.81,539.78
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,846.42,617.95
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,807.69,592.89
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,767.5,567.6
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,722.09,539.2
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,675.87,508.95
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,624.24,473.32
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,572.76,436.98
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,514.93,395.41
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,454.88,351.18
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,395.69,305.73
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,339.33,261.24
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,275.71,210.85
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,217.98,163.85
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,158.76,114.93
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,107.12,71.95
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,48.88,18.61
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,12.39,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.44,7.85
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,32.06,21.01
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.17,31.05
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,49.91,37.01
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,56.52,42.59
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,60.1,45.61
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,69.02,53.01
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,112.31,63.78
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,160.27,94.82
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,209.74,132.87
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,262.11,175.55
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,315.02,219.44
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,373.56,266.94
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,401.52,293.27
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,408.19,300.16
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,481.72,354.75
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,582.68,429.03
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,631.25,464.27
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,678.88,498.34
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,722.99,528.26
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,763.9,554.52
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,801.29,578.74
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,836.5,601.42
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,868.05,620.37
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,897.08,637.61
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,921.23,652.98
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,942.64,666.68
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,959.54,676.21
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,973.55,684.0
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,981.43,689.43
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,985.97,692.93
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,985.15,693.2
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,980.94,691.48
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,970.92,686.22
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,957.63,679.0
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,940.94,670.0
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,920.95,658.9
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,900.16,648.32
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,869.43,631.13
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,833.21,608.89
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,794.98,585.1
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,750.1,557.44
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,703.99,528.46
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,655.0,496.02
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,603.74,459.99
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,546.14,418.74
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,489.73,377.2
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,427.77,329.58
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,368.88,283.01
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,303.21,230.86
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,243.12,181.62
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,175.2,125.73
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,119.73,79.64
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,53.36,20.19
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.91,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.67,7.08
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.74,19.15
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,40.23,28.69
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,44.74,32.77
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,49.05,36.43
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,51.82,38.69
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,59.74,45.19
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,105.75,56.49
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,156.29,88.99
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,212.82,132.66
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,267.25,177.24
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,321.9,222.78
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,378.23,269.04
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,433.23,313.11
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,492.31,358.55
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,544.72,398.02
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,596.68,435.92
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,646.21,471.9
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,694.49,506.15
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,738.91,535.6
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,781.5,561.97
