Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,820.13,586.64
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,856.32,609.61
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,887.07,628.11
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,914.73,644.61
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,939.32,660.1
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,960.99,673.81
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,977.38,683.3
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,990.68,690.95
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,998.73,696.47
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,1003.31,699.99
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,1001.92,699.93
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,997.01,697.84
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,986.67,692.46
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,972.95,685.08
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,953.59,674.21
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,931.19,661.45
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,903.48,646.59
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,879.73,634.21
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,841.85,611.34
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,802.03,586.97
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,757.27,559.63
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,711.23,530.95
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,658.17,495.91
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,607.44,460.51
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,549.36,419.27
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,492.5,377.72
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,428.76,329.68
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,368.31,282.61
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,302.37,230.31
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,242.18,181.06
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,174.1,125.05
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,118.33,78.77
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,52.83,19.93
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.39,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.32,8.31
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,36.71,24.75
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,51.53,38.05
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.79,42.92
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,63.76,48.94
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,69.18,53.43
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,78.19,60.78
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,134.45,89.27
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,181.56,127.97
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,221.61,157.16
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,266.26,191.02
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,305.59,217.8
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,372.99,268.54
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,426.04,311.69
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,479.85,354.25
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,531.36,393.97
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,583.11,432.73
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,631.91,469.1
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,680.14,504.2
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,724.17,534.8
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,766.68,562.4
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,804.37,587.17
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,839.78,610.28
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,870.66,629.18
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,898.75,646.15
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,922.69,661.47
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,943.83,675.01
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,959.82,683.86
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,972.85,690.86
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,981.29,696.43
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,986.4,699.99
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,985.14,699.84
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,980.52,697.71
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,970.62,691.77
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,957.47,683.9
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,945.85,677.36
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,922.99,663.55
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,894.45,647.2
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,863.38,629.1
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,825.37,605.12
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,785.62,579.8
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,646.04,482.83
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,512.1,384.51
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,561.61,425.29
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,589.24,448.71
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,531.18,406.69
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,474.63,365.02
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,410.16,316.18
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,346.31,266.47
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,281.09,214.37
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,222.28,166.2
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,156.89,112.97
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,97.26,64.79
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,43.72,15.86
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.95,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.85,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,5.09,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,8.33,1.43
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,12.5,5.08
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,16.68,8.69
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,23.65,14.64
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,30.63,20.5
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,60.93,43.73
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,90.44,67.04
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,132.95,99.92
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,175.94,132.63
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,193.76,145.65
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,211.91,158.86
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,247.68,185.18
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,290.2,216.28
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,381.5,283.6
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,485.15,359.09
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,542.4,401.31
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,604.01,446.56
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,675.72,500.59
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,758.49,560.86
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,795.88,585.23
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,831.07,608.06
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,860.9,626.05
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,888.03,642.11
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,911.55,656.74
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,932.37,669.54
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,948.63,678.29
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,962.05,685.21
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,969.47,689.78
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,973.62,692.36
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,973.98,691.31
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,970.96,688.26
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,960.66,682.1
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,955.43,679.35
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,936.58,667.88
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,914.7,654.58
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,886.78,638.7
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,856.32,621.06
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,820.49,598.66
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,782.58,574.7
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,738.64,547.52
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,695.96,520.8
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,645.57,486.94
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,594.9,451.18
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,537.83,410.58
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,482.01,369.71
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,420.68,323.48
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,362.23,277.92
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,296.72,225.53
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,237.06,176.47
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,168.66,120.59
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,113.21,75.06
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,50.99,18.76
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.58,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,16.71,4.06
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,35.14,23.42
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,53.05,39.46
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,66.95,51.75
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,82.32,64.97
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,99.43,79.34
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,116.82,93.62
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,135.63,94.6
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,171.98,113.95
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,211.72,140.81
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,261.97,178.92
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,315.39,227.1
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,357.35,263.68
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,404.52,299.5
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,475.83,354.52
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,526.77,394.25
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,578.34,433.41
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,627.56,469.56
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,675.94,504.1
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,686.33,506.75
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,681.77,498.03
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,756.92,553.97
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,838.04,609.43
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,822.42,594.44
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,789.68,564.76
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,869.37,624.55
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,942.93,673.88
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,962.01,684.38
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,978.25,693.38
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,943.92,670.41
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,891.04,629.48
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,951.62,675.3
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,991.12,700.29
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,981.5,694.57
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,968.52,687.1
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,866.38,620.67
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,742.07,532.41
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,713.83,515.6
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,684.47,497.41
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,751.35,549.96
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,793.3,581.9
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,748.17,553.34
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,704.48,525.8
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,652.24,490.4
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,600.05,453.45
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,511.63,389.03
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,427.15,326.23
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,369.62,282.94
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,315.09,240.66
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,256.77,194.83
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,203.2,151.52
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,145.06,104.18
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,90.37,59.87
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,40.88,14.18
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,11.91,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,20.66,5.8
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,32.2,20.95
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,44.13,31.9
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,49.33,36.71
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,54.39,41.14
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,57.68,43.86
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,62.94,48.13
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,104.21,57.52
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,151.9,87.18
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,203.06,127.01
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,261.05,175.06
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,314.48,220.37
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,370.44,267.4
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,414.59,306.12
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,441.96,328.35
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,501.09,373.81
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,588.25,440.12
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,637.57,476.28
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,685.65,510.67
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,684.43,504.67
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,664.9,484.88
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,688.2,500.38
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,708.32,513.29
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,750.15,540.96
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,793.34,569.03
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,821.11,587.06
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,847.75,604.3
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,840.41,598.1
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,832.96,592.03
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,793.99,564.57
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,752.56,535.39
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,774.58,551.1
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,794.62,565.13
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,838.61,596.55
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,872.09,620.96
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,913.04,654.17
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,927.73,664.55
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,900.48,649.17
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,870.55,632.15
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,841.13,614.34
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,803.15,590.59
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,758.91,563.5
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,713.3,534.96
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,661.84,500.64
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,610.12,464.73
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,554.86,425.04
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,498.96,383.79
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,435.98,335.98
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,376.18,289.1
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,309.39,235.36
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,248.38,184.9
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,179.44,128.32
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,120.18,79.55
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,53.55,19.21
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,11.44,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,19.87,4.75
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,32.22,20.87
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.94,32.42
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.11,37.2
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,55.33,41.76
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,58.97,44.78
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,63.82,48.68
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,104.93,58.75
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,152.01,88.04
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,202.8,127.3
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,256.56,171.77
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,313.37,219.59
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,367.76,265.32
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,421.86,309.99
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,476.58,353.9
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,528.94,394.85
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,583.54,436.15
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,632.3,472.14
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,679.94,506.35
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,724.55,537.55
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,767.53,565.37
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,806.35,591.23
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,842.88,615.39
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,875.61,635.57
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,905.75,653.86
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,930.44,669.86
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,952.23,683.98
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,969.18,693.53
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,983.05,701.11
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,992.17,707.19
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,997.86,711.16
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,997.58,710.21
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,993.81,707.14
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,984.09,703.05
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,971.0,696.84
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,950.1,684.11
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,926.42,669.6
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,905.23,657.06
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,874.05,637.78
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,836.17,613.87
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,796.53,588.58
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,751.5,560.27
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,705.25,530.66
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,653.89,496.72
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,600.6,459.29
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,542.22,416.91
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,485.27,374.5
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,419.99,324.6
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,358.58,276.31
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,288.75,220.75
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,229.13,171.86
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,161.96,116.8
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,105.71,70.82
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,48.48,17.16
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,17.53,2.91
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,34.61,22.78
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,49.68,36.39
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,66.19,50.85
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,82.25,64.64
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,98.46,78.22
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,114.42,91.27
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,111.5,70.07
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,148.22,83.45
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,204.51,126.92
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,258.98,171.96
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,312.25,217.08
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,367.83,263.75
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,426.91,312.18
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,481.56,356.05
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,533.98,397.03
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,586.02,436.48
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,635.83,473.02
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,684.41,507.61
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,729.22,538.21
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,772.17,565.8
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,811.08,591.32
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,847.56,615.03
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,877.91,633.42
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,904.96,649.51
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,929.66,665.41
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,951.44,679.42
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,967.43,688.24
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,980.29,695.11
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,988.46,700.53
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,993.21,703.88
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,992.48,703.83
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,988.32,701.72
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,978.28,695.94
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,964.9,688.11
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,944.52,676.13
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,921.23,662.27
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,901.2,651.7
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,871.16,634.37
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,833.31,610.59
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,793.68,585.42
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,749.32,557.67
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,703.75,528.64
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,653.29,494.58
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,600.64,457.03
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,542.52,415.19
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,485.78,373.25
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,423.11,325.72
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,363.63,279.19
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,296.05,225.44
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,232.5,173.6
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,166.97,119.77
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,111.62,74.18
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,50.44,17.25
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,10.96,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,19.06,2.89
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,33.3,21.66
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,45.04,32.46
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,50.96,37.83
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,56.66,42.71
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,81.78,63.86
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,113.24,89.89
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,105.2,67.42
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,150.41,86.02
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,201.82,125.41
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,260.55,173.4
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,313.07,217.55
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,368.23,263.57
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,422.91,308.46
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,478.12,352.44
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,534.34,395.79
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,586.85,435.24
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,636.41,472.22
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,684.76,507.4
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,729.18,537.75
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,771.83,564.94
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,811.03,589.2
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,847.85,611.55
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,880.06,630.9
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,909.39,648.22
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,934.38,664.05
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,956.41,677.99
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,973.08,688.55
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,986.6,697.2
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,995.81,703.21
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,1001.56,707.15
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,1000.83,705.69
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,996.57,702.08
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,986.84,696.85
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,973.69,689.68
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,851.04,609.72
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,708.11,507.64
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,807.07,584.9
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,879.77,637.94
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,702.99,516.73
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,520.91,383.23
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,637.8,475.15
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,713.2,534.03
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,662.58,499.78
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,609.97,462.79
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,551.54,421.0
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,494.36,378.97
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,430.29,330.46
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,369.63,283.1
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,302.59,229.91
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,239.29,178.34
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,171.18,122.6
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,113.96,75.64
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,51.32,17.03
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.63,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,14.85,0.31
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,32.27,20.76
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,49.2,35.95
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,67.22,51.7
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,84.9,66.85
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,97.57,77.42
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,113.25,90.22
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,131.98,92.15
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,168.66,111.5
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,177.08,125.92
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,171.33,128.78
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,209.63,157.01
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,255.71,190.88
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,231.67,172.43
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,206.88,153.32
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,320.99,237.82
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,443.69,326.19
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,461.6,337.62
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,477.74,347.84
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,608.86,446.37
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,765.14,557.86
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,803.31,582.0
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,839.2,605.14
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,868.94,622.84
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,895.6,638.44
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,919.76,653.44
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,941.12,666.65
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,956.34,674.84
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,968.56,681.2
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,976.71,686.49
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,981.56,689.83
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,979.55,688.96
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,983.06,691.76
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,973.41,685.99
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,960.47,678.34
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,941.35,667.13
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,919.19,654.05
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,891.45,637.13
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,861.14,618.55
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,702.31,511.16
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,536.52,391.87
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,633.61,467.84
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,695.12,516.57
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,569.11,426.07
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,452.12,339.97
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,394.76,299.09
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,339.84,258.79
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,291.23,222.37
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,245.01,186.83
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,196.74,149.17
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,146.25,108.86
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,101.92,72.86
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,62.16,40.59
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,28.64,7.36
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,15.76,7.23
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,25.98,16.36
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,39.49,28.13
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,52.89,39.68
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,67.09,51.67
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,81.14,63.3
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,121.74,91.06
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,170.01,126.31
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,185.95,138.86
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,199.09,149.28
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,203.27,152.26
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,210.49,157.39
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,234.05,174.47
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,258.14,191.75
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,259.06,191.68
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,259.33,191.15
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,319.21,235.02
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,384.69,282.23
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,402.17,293.86
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,420.03,305.84
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,407.17,296.06
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,392.73,285.19
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,526.58,381.15
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,665.1,476.69
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,801.7,577.14
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,936.64,669.82
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,953.62,678.78
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,967.59,686.61
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,976.45,692.42
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,982.01,696.26
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,872.31,622.26
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,748.4,532.91
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,753.86,538.66
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,757.26,542.44
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,841.3,605.89
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,903.91,651.26
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,719.59,523.88
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,524.31,381.96
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,661.25,486.51
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,764.58,564.24
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,718.71,534.11
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,672.14,503.55
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,607.69,458.25
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,550.66,417.33
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,491.82,375.03
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,435.3,333.48
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,367.24,282.02
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,298.61,229.05
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,235.9,179.91
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,179.88,135.13
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,115.07,83.18
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,59.26,38.94
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,27.16,6.43
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.58,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,16.44,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,35.44,23.18
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,52.69,38.82
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,64.92,49.72
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,76.73,59.94
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,80.22,62.81
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,86.78,68.09
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,138.68,95.63
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,174.36,123.87
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,204.57,139.11
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,260.97,178.1
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,311.07,219.76
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,364.51,264.04
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,417.54,307.53
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,471.73,350.85
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,523.89,390.89
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,578.86,431.69
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,627.75,468.69
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,675.99,504.46
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,721.0,536.32
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,764.7,566.59
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,804.09,591.79
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,841.49,615.32
