Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,871.65,633.92
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,898.69,650.33
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,923.45,666.31
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,945.56,680.54
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,962.54,691.67
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,976.59,700.95
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,984.6,706.11
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,989.33,709.23
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,988.27,707.18
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,983.88,703.11
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,973.27,696.59
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,959.48,688.13
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,940.62,676.43
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,918.79,662.86
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,894.04,648.77
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,861.9,629.66
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,823.43,605.05
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,783.39,579.21
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,736.41,549.45
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,688.65,517.78
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,633.37,479.87
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,578.81,441.58
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,514.84,395.39
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,457.54,352.91
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,391.78,302.75
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,330.75,254.98
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,263.94,201.69
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,198.68,148.84
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,135.86,98.02
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,78.85,52.4
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,35.8,9.15
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,10.01,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,18.16,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,32.83,20.98
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,46.01,33.18
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.67,39.32
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,59.07,44.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,63.59,48.71
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,66.98,51.38
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,125.81,83.98
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,178.9,128.14
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,198.5,132.85
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,254.94,170.38
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,312.0,217.83
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,366.84,263.27
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,407.94,299.65
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,431.51,319.1
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,493.85,366.65
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,583.94,434.89
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,633.1,471.94
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,681.13,507.46
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,725.71,538.76
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,768.64,566.6
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,807.9,591.35
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,844.83,614.23
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,801.72,580.19
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,737.54,527.68
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,848.96,611.71
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,956.57,684.44
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,974.39,694.02
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,989.05,702.05
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,997.9,707.59
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,1003.25,710.99
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,1003.06,711.29
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,999.31,709.45
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,989.53,703.84
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,976.3,696.13
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,957.3,684.76
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,935.13,671.4
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,810.58,589.94
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,667.93,487.42
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,751.69,553.83
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,807.51,595.34
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,763.55,567.57
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,718.17,538.84
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,663.79,502.25
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,609.63,464.48
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,553.97,424.51
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,497.64,382.91
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,431.84,332.87
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,369.96,284.33
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,302.65,230.23
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,241.35,179.6
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,170.41,121.57
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,113.34,74.56
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,50.48,13.06
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.53,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.67,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,27.23,16.3
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,38.17,26.45
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,42.64,30.64
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,45.81,33.47
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,48.34,35.58
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,50.71,37.43
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,90.92,46.94
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,144.47,79.75
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,197.07,119.96
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,252.37,165.72
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,307.02,211.76
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,368.3,262.32
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,423.34,307.8
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,478.68,352.23
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,532.34,394.12
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,585.53,434.41
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,635.4,471.18
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,683.96,506.02
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,729.57,537.35
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,773.27,565.79
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,812.36,591.69
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,849.0,615.78
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,877.79,633.42
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,902.55,648.32
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,927.28,664.35
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,949.14,678.5
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,965.72,689.52
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,979.23,698.65
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,988.06,704.56
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,993.51,708.4
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,993.04,707.01
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,989.12,703.53
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,979.81,699.39
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,967.18,693.18
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,951.34,683.76
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,924.95,667.43
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,896.32,650.78
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,865.14,632.33
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,826.11,607.11
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,789.24,583.27
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,743.81,554.46
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,697.38,524.55
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,642.33,485.85
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,587.93,446.77
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,529.17,404.52
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,472.07,362.38
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,402.91,310.01
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,342.23,262.63
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,275.55,209.42
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,215.77,160.7
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,145.58,104.06
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,91.78,60.54
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,41.35,9.08
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.05,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,15.02,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.67,15.05
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,36.78,25.39
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,41.88,30.13
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,46.74,34.42
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,49.22,36.49
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,51.56,38.32
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,93.54,49.64
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,144.29,80.44
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,201.14,123.75
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,256.2,168.98
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,307.07,217.97
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,339.52,248.84
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,393.81,288.46
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,478.57,352.5
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,534.97,395.87
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,587.2,435.05
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,636.83,471.04
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,685.24,505.1
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,729.75,535.59
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,772.31,562.54
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,811.46,588.09
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,848.27,611.92
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,880.45,631.23
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,909.83,648.58
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,934.49,664.19
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,956.19,677.92
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,972.98,687.1
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,986.63,694.44
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,995.06,699.93
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,1000.04,703.37
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,998.56,703.1
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,993.59,700.89
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,984.67,695.92
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,972.38,688.91
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,952.08,677.2
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,928.85,663.64
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,909.03,653.39
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,878.94,636.3
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,841.09,612.89
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,801.33,587.98
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,757.05,560.43
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,711.49,531.59
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,660.24,497.38
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,606.77,459.61
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,547.82,417.7
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,490.28,375.6
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,424.59,326.09
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,362.8,278.02
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,291.07,220.95
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,229.78,170.74
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,161.04,114.95
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,103.96,68.52
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,43.82,8.37
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.58,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,15.75,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,31.64,19.75
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,47.71,34.53
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,54.36,40.71
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,62.21,47.58
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,67.73,52.22
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,72.95,56.41
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,109.92,65.99
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,156.58,93.98
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,205.53,130.56
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,258.07,172.92
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,311.71,217.59
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,366.47,262.72
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,419.34,305.4
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,473.32,347.8
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,525.54,387.67
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,577.36,426.01
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,628.09,462.26
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,675.68,495.31
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,719.21,524.71
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,760.97,552.15
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,799.19,576.19
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,835.47,597.85
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,865.96,615.44
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,893.77,631.12
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,918.38,646.22
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,940.39,659.66
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,956.36,668.2
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,969.4,674.97
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,977.4,680.4
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,982.17,683.95
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,980.72,683.74
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,975.99,681.62
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,965.55,676.02
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,951.98,668.56
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,937.21,660.69
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,913.93,647.37
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,884.65,631.26
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,853.06,613.5
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,815.81,590.55
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,776.76,566.19
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,730.27,537.24
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,683.07,506.66
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,629.64,470.02
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,576.53,432.86
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,511.9,387.11
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,454.11,345.09
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,389.32,296.66
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,329.04,250.32
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,261.91,197.96
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,196.31,145.78
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,132.38,94.59
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,74.25,48.44
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,33.52,4.27
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,12.99,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,30.0,18.33
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,45.0,32.24
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,61.99,47.17
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,78.52,61.41
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,94.55,74.87
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,110.08,87.58
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,140.7,102.07
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,174.52,125.63
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,201.46,147.39
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,229.37,170.12
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,272.33,200.41
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,323.82,237.56
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,349.66,257.45
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,365.43,268.96
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,439.78,323.03
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,531.06,388.96
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,569.9,415.5
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,606.86,440.18
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,650.11,468.91
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,692.91,496.69
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,768.67,552.8
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,850.83,608.34
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,879.94,625.26
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,905.26,640.01
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,929.51,655.41
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,950.91,669.03
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,967.5,678.56
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,981.05,686.26
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,989.49,692.27
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,994.59,696.32
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,993.3,696.47
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,988.59,694.61
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,978.54,689.2
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,973.86,687.35
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,955.87,677.3
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,934.64,665.24
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,906.0,649.29
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,874.75,631.53
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,837.56,608.76
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,798.42,584.54
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,753.1,556.62
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,709.29,529.3
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,656.19,493.95
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,603.13,456.7
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,544.78,415.12
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,487.8,373.39
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,424.03,325.37
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,363.52,278.32
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,295.45,224.0
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,231.68,171.89
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,164.69,117.22
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,108.31,70.72
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,48.04,6.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,8.1,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,14.26,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.95,15.79
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.9,27.94
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.4,33.94
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,53.04,39.77
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,56.38,42.58
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,59.52,45.07
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,96.24,53.44
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,144.95,82.11
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,197.07,121.37
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,256.68,169.69
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,310.84,214.58
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,367.06,260.54
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,422.21,305.29
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,477.96,349.15
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,531.88,390.34
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,587.84,431.58
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,637.61,467.32
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,686.18,501.22
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,731.46,531.95
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,774.93,559.2
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,813.94,584.38
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,850.57,607.88
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,883.67,627.69
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,914.17,645.71
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,939.2,661.54
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,961.21,675.51
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,978.24,685.29
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,992.07,693.13
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,1000.59,698.89
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,1005.62,702.61
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,1004.13,702.38
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,999.09,700.08
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,989.56,694.78
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,976.61,687.46
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,833.85,594.47
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,671.63,479.28
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,791.69,571.2
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,877.03,632.08
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,846.93,613.07
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,808.03,588.8
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,763.84,561.92
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,718.29,533.67
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,665.56,498.95
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,614.61,464.14
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,556.05,422.84
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,498.67,381.14
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,434.57,332.37
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,373.78,284.69
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,305.42,230.81
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,243.17,180.11
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,173.1,122.88
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,113.21,73.38
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,49.41,3.83
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.45,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,26.15,15.05
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,39.11,27.26
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.01,33.6
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,53.08,39.81
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,56.82,42.96
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,60.33,45.76
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,118.0,77.62
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,169.3,118.6
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,193.07,127.17
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,245.44,161.91
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,302.99,209.7
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,358.47,255.63
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,412.68,299.7
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,467.58,342.9
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,520.66,383.49
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,575.75,424.09
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,624.85,459.12
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,672.84,492.28
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,717.72,522.54
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,760.85,549.4
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,799.99,574.36
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,836.84,597.65
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,868.73,617.92
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,897.79,636.36
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,922.16,651.46
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,943.63,664.77
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,960.75,673.99
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,974.79,681.35
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,983.65,687.36
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,989.13,691.42
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,989.69,692.56
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,986.78,691.67
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,976.96,686.58
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,963.78,679.51
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,941.88,666.97
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,925.29,657.89
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,768.78,554.5
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,611.41,442.15
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,600.86,437.96
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,587.27,430.85
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,530.33,392.29
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,464.5,346.85
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,529.43,398.49
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,562.89,426.33
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,513.72,391.73
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,463.94,355.88
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,402.04,308.7
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,340.01,260.17
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,275.38,208.73
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,216.89,160.91
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,153.04,108.87
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,99.01,64.27
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,43.95,0.42
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.11,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,24.16,13.34
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,33.52,22.57
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,37.9,26.73
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,42.13,30.49
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,44.84,32.78
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,47.38,34.81
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,83.85,42.86
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,137.17,74.39
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,189.34,113.33
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,244.31,157.92
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,298.98,203.48
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,360.29,253.57
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,415.23,298.09
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,470.56,341.61
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,524.29,382.84
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,577.62,422.56
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,627.71,458.75
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,676.56,493.11
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,721.72,523.61
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,764.98,551.34
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,804.94,577.6
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,842.51,602.21
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,874.65,621.95
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,903.76,639.68
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,929.74,656.45
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,952.7,671.35
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,969.73,682.84
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,983.49,692.39
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,992.41,698.44
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,997.82,702.41
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,997.7,703.28
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,994.03,702.04
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,984.84,697.15
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,972.21,690.17
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,894.65,641.03
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,802.46,576.19
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,808.69,584.87
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,809.48,589.43
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,714.31,523.43
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,613.77,452.8
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,425.87,317.98
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,240.83,179.0
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,356.07,269.87
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,448.6,341.22
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,420.29,321.6
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,397.49,305.56
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,344.62,265.59
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,293.41,225.75
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,267.54,203.89
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,238.81,177.73
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,166.18,118.23
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,108.22,69.96
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,47.01,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,14.3,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.41,14.18
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.4,26.63
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.33,33.01
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,52.43,39.25
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,56.2,42.43
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,59.73,45.25
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,93.24,52.37
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,140.73,79.69
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,191.11,117.18
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,244.64,160.41
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,302.28,207.89
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,357.86,253.57
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,394.55,286.58
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,409.62,299.71
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,435.46,318.43
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,460.91,336.02
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,411.62,300.0
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,353.93,257.15
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,473.69,343.41
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,604.07,433.84
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,715.14,516.3
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,839.52,602.34
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,800.42,571.86
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,739.46,523.36
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,703.08,497.69
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,657.92,465.68
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,824.54,586.12
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,973.56,684.3
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,726.39,519.47
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,433.59,308.8
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,728.92,525.0
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,982.9,693.61
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,973.29,686.37
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,960.39,679.03
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,837.95,598.74
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,694.77,497.29
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,783.61,566.19
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,853.11,618.1
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,815.38,593.91
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,775.99,569.07
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,729.88,540.32
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,682.97,509.96
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,594.38,447.21
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,517.57,391.52
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,352.45,268.83
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,200.21,151.5
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,170.28,128.81
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,141.02,106.03
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,110.1,81.71
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,76.75,55.11
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,51.94,35.02
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,27.58,15.09
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,13.46,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,14.3,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,22.25,11.58
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,32.82,21.91
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,36.8,25.74
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,40.68,29.23
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,43.48,31.54
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,46.11,33.57
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,87.72,45.72
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,138.54,74.85
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,191.23,114.02
