Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,246.72,158.9
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,302.44,205.06
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,364.46,255.12
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,420.5,299.96
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,476.9,343.64
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,530.5,383.12
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,583.52,420.66
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,634.5,457.53
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,684.23,492.69
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,730.36,523.27
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,774.53,550.97
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,814.45,576.52
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,851.91,600.4
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,884.66,619.94
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,914.47,637.55
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,940.31,653.99
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,963.08,668.59
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,980.8,678.73
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,995.25,686.93
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,1004.32,692.99
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,1009.86,697.02
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,1010.78,698.37
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,1008.03,697.6
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,998.21,692.23
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,984.87,684.84
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,819.72,579.13
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,624.24,442.28
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,780.42,558.67
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,888.11,632.96
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,852.32,610.37
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,814.22,587.12
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,770.38,560.99
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,730.16,536.91
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,678.83,503.81
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,626.94,469.73
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,568.7,429.3
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,511.33,388.08
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,448.32,340.47
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,386.86,292.55
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,319.12,239.12
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,257.19,188.5
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,185.92,130.22
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,125.75,79.43
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,53.7,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,13.34,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,20.57,10.13
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,29.26,18.91
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,33.47,22.85
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,37.52,26.41
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,40.1,28.54
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,46.8,34.01
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,83.69,42.18
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,134.94,71.34
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,188.11,110.7
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,244.01,155.86
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,305.42,206.41
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,362.76,253.55
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,418.2,298.21
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,473.93,341.67
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,528.17,382.76
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,581.87,422.14
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,632.51,458.01
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,681.83,491.9
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,727.82,521.97
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,771.84,549.32
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,812.44,574.77
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,850.59,598.45
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,882.54,617.1
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,911.24,633.62
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,937.06,649.65
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,959.8,663.82
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,977.49,674.94
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,991.91,684.15
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,1000.95,690.19
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,1006.45,694.21
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,1006.87,693.8
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,1003.7,691.33
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,994.47,686.35
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,981.75,679.38
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,961.04,667.54
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,937.36,653.94
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,909.94,639.35
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,879.76,622.9
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,843.38,601.03
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,810.95,581.63
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,766.38,555.15
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,720.42,527.32
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,667.99,493.46
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,615.29,458.36
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,558.3,418.93
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,500.62,377.77
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,436.15,330.13
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,374.98,283.27
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,306.38,229.47
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,243.83,178.76
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,173.27,121.45
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,112.94,71.07
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,48.07,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,12.39,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.89,10.96
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.02,22.02
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,39.16,27.66
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,44.15,32.03
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,47.55,34.92
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,50.73,37.48
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,84.61,44.43
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,138.25,75.67
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,190.59,114.4
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,245.89,159.0
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,300.5,204.26
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,357.17,250.72
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,417.09,298.58
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,472.75,341.97
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,526.53,382.79
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,580.05,422.14
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,631.17,458.61
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,681.09,493.23
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,727.19,523.74
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,771.49,551.4
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,811.46,577.14
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,848.98,601.19
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,881.82,620.88
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,911.68,638.6
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,937.06,654.49
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,959.37,668.5
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,977.55,678.6
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,992.46,686.73
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,1001.51,692.78
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,1007.02,696.79
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,1006.45,695.73
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,1002.28,692.6
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,993.05,687.6
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,980.34,680.58
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,958.75,668.12
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,934.27,653.93
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,906.96,639.01
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,876.91,622.27
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,846.72,604.33
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,807.65,580.46
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,762.31,553.39
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,715.64,524.94
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,663.85,491.54
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,611.77,456.78
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,554.81,417.3
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,497.14,376.05
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,432.18,327.91
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,370.58,280.6
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,301.99,226.28
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,239.59,175.33
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,168.96,118.08
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,108.57,67.64
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,46.04,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,11.44,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.3,10.99
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.62,23.21
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,41.68,29.71
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,48.51,35.72
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,52.49,39.1
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,56.21,42.11
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,87.81,48.04
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,135.92,75.09
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,187.67,113.54
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,246.47,160.99
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,300.52,205.56
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,357.03,251.57
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,412.75,296.49
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,472.67,342.89
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,525.81,383.12
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,578.75,421.86
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,629.46,457.74
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,679.01,491.7
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,724.84,521.96
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,768.87,549.17
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,808.9,573.44
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,846.54,595.93
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,879.15,615.03
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,908.79,632.16
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,933.99,647.44
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,956.14,660.86
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,973.26,671.62
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,987.11,680.5
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,995.62,685.82
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,1000.63,689.15
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,877.71,610.98
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,730.0,507.91
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,866.53,607.08
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,973.42,676.69
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,950.76,662.99
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,925.42,648.63
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,904.67,636.86
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,873.54,618.41
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,740.19,531.58
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,598.83,432.41
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,664.05,484.71
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,705.16,517.67
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,573.97,425.76
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,452.39,337.32
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,359.74,270.19
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,267.36,201.35
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,315.53,239.84
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,348.64,264.18
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,277.3,207.9
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,216.36,158.56
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,147.81,103.27
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,90.98,56.36
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,39.27,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.77,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,22.47,10.86
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,39.45,27.2
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,57.66,43.24
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,76.22,59.35
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,93.75,74.26
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,110.93,88.55
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,130.31,94.05
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,165.42,113.6
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,201.57,137.94
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,251.74,175.35
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,300.9,213.63
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,355.05,255.65
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,404.42,293.72
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,455.12,331.54
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,504.05,366.93
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,555.43,402.78
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,603.02,434.93
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,650.34,465.78
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,696.79,496.09
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,743.37,525.74
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,781.99,550.92
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,818.77,573.95
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,856.19,596.02
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,886.61,613.48
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,809.31,561.68
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,699.03,483.71
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,526.54,370.05
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,333.16,235.9
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,677.14,483.92
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,984.83,681.78
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,985.54,679.79
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,982.78,678.48
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,972.58,673.68
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,959.09,666.94
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,838.98,590.46
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,697.61,492.55
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,790.97,564.33
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,859.22,614.27
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,552.28,405.45
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,226.0,163.88
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,397.45,295.68
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,547.47,407.09
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,563.89,422.29
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,563.57,425.82
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,374.68,285.73
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,209.44,158.29
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,174.35,131.9
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,140.52,105.72
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,108.42,80.56
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,73.98,53.08
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,47.96,31.9
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,22.32,10.75
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,11.44,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,24.82,12.41
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,43.03,30.38
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,58.65,44.33
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,75.12,58.68
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,87.21,69.08
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,98.78,78.78
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,130.68,92.56
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,164.33,116.48
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,204.59,147.29
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,250.42,183.33
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,280.66,207.86
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,307.84,229.4
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,348.93,260.5
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,392.3,292.96
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,414.31,308.82
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,433.21,321.87
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,439.78,326.2
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,444.88,329.19
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,577.02,429.79
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,735.45,545.52
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,774.13,571.51
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,811.13,596.62
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,756.1,553.51
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,679.48,494.68
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,802.02,586.85
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,920.5,670.48
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,853.19,620.66
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,766.6,555.54
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,802.94,582.59
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,837.97,607.84
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,752.74,547.5
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,655.92,478.79
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,750.06,548.45
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,839.75,612.39
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,843.6,616.12
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,843.77,618.09
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,793.94,584.66
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,743.3,550.7
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,532.85,400.33
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,323.16,243.16
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,477.52,365.0
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,604.19,461.3
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,536.75,411.79
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,462.44,357.62
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,414.66,323.01
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,367.08,287.48
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,315.58,247.29
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,266.08,207.67
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,242.79,187.65
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,208.8,157.57
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,143.17,102.99
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,88.06,55.37
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,30.89,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,25.52,15.33
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,46.48,32.25
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,120.14,90.2
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,186.13,140.56
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,208.18,156.81
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,230.56,173.22
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,252.06,189.16
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,273.74,205.09
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,340.75,254.09
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,410.36,304.14
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,418.43,309.39
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,420.93,310.66
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,458.48,336.96
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,497.29,363.73
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,504.35,368.12
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,510.15,371.75
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,560.99,407.16
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,612.04,442.08
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,759.85,550.41
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,910.22,656.58
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,928.56,667.8
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,944.24,678.25
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,952.15,683.47
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,956.99,686.88
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,914.17,656.54
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,870.14,624.53
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,800.9,577.59
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,739.95,535.48
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,821.63,597.67
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,888.33,647.35
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,858.5,627.95
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,826.55,607.76
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,788.64,583.49
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,749.11,557.67
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,701.77,526.61
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,649.29,491.5
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,596.88,454.67
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,545.03,417.53
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,484.53,373.31
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,426.52,329.95
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,364.25,282.31
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,305.9,236.48
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,232.38,178.15
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,173.92,130.55
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,113.8,81.6
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,57.45,34.77
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,22.48,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.67,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,22.85,10.27
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,38.66,26.65
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,55.52,41.64
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,68.71,53.22
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,82.55,65.15
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,95.79,76.3
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,131.9,96.0
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,165.66,120.07
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,200.51,146.44
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,235.69,173.73
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,256.09,190.86
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,276.01,206.77
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,328.21,245.22
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,392.78,292.85
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,397.76,295.94
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,399.22,295.84
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,516.08,385.22
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,669.76,498.84
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,714.79,529.06
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,758.16,556.81
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,797.69,582.46
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,835.0,606.44
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,766.66,555.03
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,666.85,478.29
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,810.93,585.33
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,946.01,676.33
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,963.28,686.63
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,977.39,695.97
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,985.81,701.43
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,990.83,704.89
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,990.38,705.02
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,986.49,703.13
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,976.69,699.4
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,963.54,693.61
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,881.55,641.26
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,784.26,572.08
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,837.51,615.04
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,869.84,638.44
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,724.18,538.81
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,580.68,433.8
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,536.8,404.78
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,492.77,374.62
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,492.43,377.26
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,494.99,381.21
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,444.76,344.66
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,394.81,307.59
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,339.07,264.82
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,285.72,222.67
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,228.36,176.22
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,169.43,127.57
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,113.43,81.2
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,65.43,39.49
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,23.96,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.58,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,22.29,9.53
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.78,23.5
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,45.33,33.15
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,55.38,42.06
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,61.15,47.13
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,66.61,51.75
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,95.85,58.63
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,142.13,85.47
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,190.59,121.59
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,242.76,164.14
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,294.0,212.12
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,327.42,242.9
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,366.05,272.95
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,405.91,303.41
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,447.6,333.73
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,488.11,362.2
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,509.4,376.59
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,528.75,389.1
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,528.87,387.19
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,524.9,382.27
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,545.55,395.05
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,565.91,407.22
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,566.92,405.83
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,562.87,401.19
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,761.87,543.64
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,951.39,664.43
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,970.34,671.5
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,986.14,678.69
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,995.6,686.09
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,1001.58,691.54
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,1002.51,692.65
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,999.81,691.67
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,991.08,688.51
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,978.88,683.28
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,951.22,668.48
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,929.65,657.47
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,900.5,640.96
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,868.73,622.71
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,832.74,602.36
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,794.49,580.11
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,683.54,507.06
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,574.27,429.96
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,591.77,447.22
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,600.1,456.45
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,540.02,412.98
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,481.44,369.85
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,415.92,320.35
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,353.92,271.93
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,284.2,216.3
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,219.08,162.83
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,149.43,105.74
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,91.2,54.3
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,32.03,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,7.63,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.45,7.81
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,34.05,22.74
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.53,29.75
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,49.17,36.57
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,53.52,40.42
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,57.6,43.87
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,110.12,73.66
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,161.13,114.09
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,185.72,122.59
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,240.47,158.72
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,299.08,207.65
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,355.91,254.94
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,411.43,300.41
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,467.69,345.02
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,521.64,386.51
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,577.7,428.03
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,628.41,464.67
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,678.01,499.49
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,659.71,481.19
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,617.73,445.52
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,726.6,527.27
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,847.14,610.14
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,882.27,631.01
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,915.02,650.87
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,941.18,667.46
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,964.2,682.14
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,982.08,692.57
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,996.6,700.98
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,1005.66,707.14
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,1011.14,711.21
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,1010.49,711.58
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,1006.22,709.84
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,996.32,704.33
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,982.89,696.73
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,964.13,686.17
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,942.15,673.59
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,914.15,658.18
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,883.32,640.85
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,846.46,618.08
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,807.47,593.75
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,768.24,569.97
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,721.55,540.67
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,667.45,504.62
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,613.26,467.68
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,553.71,424.75
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,497.23,382.82
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,431.49,332.77
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,369.26,283.76
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,298.85,227.12
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,235.15,174.18
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,162.18,114.09
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,100.65,58.44
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,35.48,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
