Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.2,3.94
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.13,19.42
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,35.49,24.6
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,39.82,28.56
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,43.04,31.37
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,46.07,33.86
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,76.2,39.31
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,130.33,70.18
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,183.67,110.22
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,239.97,156.96
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,296.12,204.99
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,358.32,257.27
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,414.36,303.83
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,470.83,349.31
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,525.32,391.97
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,579.44,432.97
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,630.47,470.37
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,680.24,505.74
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,727.34,537.54
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,772.64,566.55
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,813.11,593.16
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,851.1,617.97
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,885.09,638.74
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,916.23,657.5
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,942.06,674.12
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,964.71,688.74
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,982.17,698.67
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,996.21,706.48
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,1005.25,712.37
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,1010.69,716.12
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,1010.51,715.25
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,1006.71,712.24
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,997.27,706.97
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,984.3,699.59
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,959.88,685.19
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,932.81,669.14
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,904.56,653.39
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,880.76,640.51
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,842.32,616.63
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,801.94,591.29
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,756.46,563.15
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,709.71,533.65
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,657.4,498.6
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,602.89,460.36
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,542.75,417.15
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,484.1,373.76
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,416.59,322.24
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,353.14,272.18
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,282.01,215.27
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,215.94,160.8
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,144.39,101.87
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,84.29,47.78
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,29.53,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.67,6.82
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,40.0,27.55
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.84,35.05
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.36,42.68
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,62.87,48.29
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,69.03,53.4
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,92.81,55.11
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,138.32,79.16
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,190.33,117.67
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,245.94,162.88
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,304.74,211.47
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,362.21,258.81
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,418.71,305.22
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,476.01,350.85
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,531.8,394.07
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,589.77,437.43
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,641.42,474.84
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,691.94,510.31
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,738.94,542.24
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,784.25,570.85
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,825.39,597.5
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,864.12,622.38
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,898.47,642.93
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,930.06,661.52
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,955.99,677.76
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,978.75,692.02
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,997.31,702.21
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,1012.51,710.32
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,1021.24,715.94
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,1026.35,719.43
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,1026.28,720.13
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,1022.51,718.65
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,1012.08,712.82
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,998.09,704.89
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,978.69,693.61
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,956.02,680.32
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,927.34,663.18
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,895.83,644.2
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,858.05,620.99
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,824.27,600.33
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,777.62,571.95
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,729.57,542.17
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,675.23,507.37
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,620.68,471.4
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,559.95,427.91
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,502.5,385.51
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,434.66,333.97
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,370.64,283.65
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,298.24,225.96
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,232.91,172.06
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,157.05,110.03
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,92.15,50.45
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,32.74,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.45,3.72
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.58,21.37
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.35,27.84
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,46.02,33.85
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,49.7,37.06
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,53.17,39.92
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,80.52,43.77
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,134.01,73.79
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,186.73,112.89
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,242.56,158.6
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,298.41,205.36
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,356.53,253.45
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,417.52,303.02
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,474.47,348.13
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,529.31,390.31
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,583.86,430.85
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,635.68,468.11
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,686.22,503.3
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,733.28,534.28
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,778.47,562.36
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,818.71,588.0
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,856.44,611.81
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,890.7,631.94
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,922.02,650.03
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,947.96,666.33
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,970.71,680.69
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,988.24,690.43
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,1002.34,698.11
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,1011.92,704.54
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,1017.88,708.89
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,1017.65,709.54
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,1013.73,708.06
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,1004.17,703.19
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,991.04,696.22
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,971.47,685.27
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,948.62,672.31
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,920.7,657.44
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,889.9,640.59
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,852.87,618.16
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,813.61,594.07
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,768.39,566.62
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,727.07,541.42
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,673.5,506.25
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,619.6,470.19
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,559.62,427.45
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,500.79,384.18
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,435.38,334.47
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,371.9,284.53
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,300.45,227.39
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,235.93,173.91
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,160.19,111.48
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,95.3,49.79
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,33.76,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.46,1.99
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,29.49,18.67
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,35.34,24.32
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,40.94,29.37
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,44.09,32.12
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,47.06,34.56
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,76.43,39.97
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,131.33,70.99
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,184.73,110.35
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,241.3,156.36
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,297.79,203.81
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,356.18,252.38
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,417.25,301.82
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,474.21,346.74
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,529.8,389.13
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,584.97,429.71
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,636.4,466.35
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,686.55,500.93
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,734.02,532.08
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,779.65,560.44
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,820.84,586.73
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,859.55,611.27
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,893.01,631.04
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,923.5,648.82
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,949.96,665.38
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,973.23,679.99
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,991.28,690.0
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,1005.89,697.97
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,1015.49,704.41
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,1021.45,708.76
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,1021.2,709.84
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,1017.23,708.76
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,1007.6,703.91
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,994.38,696.96
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,973.98,685.56
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,950.44,672.25
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,922.1,657.22
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,890.91,640.22
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,853.75,617.81
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,814.29,593.69
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,774.43,569.99
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,727.09,540.75
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,673.59,505.6
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,619.76,469.54
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,559.27,426.36
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,501.72,383.98
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,435.03,333.41
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,371.89,283.79
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,299.73,226.16
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,234.58,172.3
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,159.49,110.45
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,94.39,46.68
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,33.5,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.63,0.95
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,27.7,17.24
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,33.22,22.56
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,38.51,27.29
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,41.79,30.16
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,44.89,32.72
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,78.3,41.31
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,129.0,68.75
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,183.02,108.7
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,240.07,155.33
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,296.77,202.86
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,359.73,254.53
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,416.69,301.72
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,474.08,347.94
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,529.56,390.64
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,584.5,431.45
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,636.66,468.96
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,687.54,504.38
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,734.03,534.83
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,778.42,562.39
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,820.0,589.18
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,859.14,614.21
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,892.7,634.51
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,923.22,652.8
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,950.13,669.78
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,973.86,684.81
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,990.95,694.29
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,1004.56,701.68
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,1013.62,707.47
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,1019.07,711.14
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,1018.85,711.79
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,1015.0,710.33
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,1004.46,704.48
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,990.37,696.56
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,971.37,685.64
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,949.1,672.73
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,920.35,657.04
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,888.78,639.45
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,852.16,617.1
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,813.23,593.07
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,773.14,569.2
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,725.52,539.75
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,672.49,504.91
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,618.97,469.04
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,558.15,425.59
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,500.36,383.01
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,434.51,333.13
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,371.96,283.95
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,299.42,226.07
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,233.98,171.9
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,159.04,109.91
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,93.46,43.11
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,33.24,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,13.7,0.24
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,27.81,17.28
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,34.65,23.82
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,41.14,29.66
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,44.68,32.77
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,48.02,35.54
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,77.35,41.22
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,132.98,72.84
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,186.25,112.14
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,242.72,158.15
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,299.53,205.95
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,358.28,254.89
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,419.8,304.55
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,477.41,349.67
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,532.3,391.33
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,586.72,431.07
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,638.55,468.74
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,689.1,504.48
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,735.9,534.98
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,780.74,562.44
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,821.38,588.32
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,859.51,612.46
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,891.78,631.47
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,920.79,648.34
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,946.43,664.41
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,968.92,678.57
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,985.28,688.08
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,998.24,695.59
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,1006.73,701.42
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,1011.66,705.21
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,1010.5,705.38
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,1005.77,703.51
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,881.34,625.5
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,732.16,522.14
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,847.94,609.23
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,939.0,671.63
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,909.09,653.19
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,876.5,633.88
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,740.98,543.89
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,596.95,440.96
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,663.76,495.5
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,705.93,529.7
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,456.4,348.33
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,211.32,159.19
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,371.71,287.54
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,477.69,368.99
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,412.73,317.93
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,351.04,268.7
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,278.4,210.38
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,213.28,156.55
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,140.0,96.38
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,77.04,31.87
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,27.36,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.33,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,30.32,19.17
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.48,27.75
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,48.25,35.55
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,53.86,40.43
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,58.34,44.13
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,108.02,74.66
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,146.48,109.56
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,170.8,127.72
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,195.53,146.24
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,246.57,175.63
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,352.96,251.9
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,408.69,297.3
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,465.31,342.14
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,520.08,384.24
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,576.74,426.21
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,627.72,462.92
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,677.65,497.79
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,724.15,529.35
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,768.88,557.57
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,809.13,583.43
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,847.05,607.57
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,880.71,627.8
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,911.63,646.14
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,937.85,662.13
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,961.01,676.19
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,978.14,685.39
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,991.93,692.58
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,1000.33,697.58
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,1005.2,700.52
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,1005.01,700.46
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,1001.26,698.34
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,990.45,691.6
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,976.21,682.87
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,955.82,670.42
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,932.41,656.18
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,910.63,643.44
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,878.3,623.98
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,839.37,600.27
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,798.44,575.1
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,751.51,546.86
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,703.44,517.38
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,651.01,483.53
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,596.26,446.36
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,534.24,402.68
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,473.97,358.97
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,405.43,307.68
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,341.21,257.95
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,268.65,201.03
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,202.01,147.12
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,129.38,88.23
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,65.16,22.96
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,22.85,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.35,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,30.35,19.12
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.75,27.1
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,47.44,34.86
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,51.86,38.72
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,56.03,42.18
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,80.98,45.39
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,129.13,70.85
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,181.67,109.35
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,241.51,157.59
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,296.22,203.31
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,353.55,250.9
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,410.08,296.98
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,467.27,342.05
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,525.47,386.3
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,580.24,426.64
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,631.65,463.26
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,681.85,497.85
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,728.3,528.26
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,772.9,555.55
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,813.46,581.23
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,851.59,605.14
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,885.31,624.79
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,916.23,642.5
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,942.36,658.46
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,965.33,672.48
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,982.64,682.02
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,996.53,689.54
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,1005.43,695.54
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,1010.73,699.48
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,1009.39,699.49
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,1004.41,697.41
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,994.83,692.24
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,981.74,685.03
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,958.4,671.51
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,932.28,656.33
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,902.7,638.95
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,877.67,624.47
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,840.01,601.71
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,800.27,577.47
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,752.92,549.02
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,704.38,519.26
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,649.79,483.63
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,597.7,448.23
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,536.13,404.73
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,476.26,361.15
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,407.79,309.72
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,343.62,259.82
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,270.78,202.32
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,205.65,149.27
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,130.55,88.3
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,65.52,18.54
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,23.12,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.46,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,33.97,21.98
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.86,31.38
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.43,40.77
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,61.37,46.8
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,67.96,52.28
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,91.12,55.33
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,136.53,79.42
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,186.88,116.11
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,241.15,159.62
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,294.76,203.64
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,355.13,252.43
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,410.84,297.37
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,467.54,341.66
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,521.44,382.63
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,575.48,422.34
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,627.17,459.12
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,677.97,494.14
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,723.57,524.71
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,767.6,552.12
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,807.81,577.61
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,845.73,601.44
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,879.34,621.39
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,910.38,639.59
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,935.93,655.25
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,958.45,669.04
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,975.4,678.41
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,989.05,685.81
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,997.37,691.07
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,1002.2,694.34
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,1000.0,691.96
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,994.31,687.63
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,983.16,682.55
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,968.64,675.5
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,956.07,668.75
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,931.84,654.73
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,902.13,638.65
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,869.8,620.79
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,738.95,535.15
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,599.09,436.89
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,510.78,376.43
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,416.45,309.69
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,519.88,390.31
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,584.38,440.44
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,521.76,395.31
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,461.14,350.99
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,393.35,299.27
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,329.76,249.26
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,254.24,189.91
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,190.75,138.37
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,120.06,80.89
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,55.58,10.31
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,19.39,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,15.0,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.63,18.28
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,38.05,26.34
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,46.77,34.11
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,59.52,45.04
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,72.14,55.59
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,85.7,51.3
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,128.78,70.66
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,181.45,109.2
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,241.5,157.52
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,296.76,203.51
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,354.99,251.64
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,411.99,298.05
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,472.89,345.72
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,528.32,387.25
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,583.69,427.14
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,635.13,464.7
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,685.36,500.42
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,732.95,531.65
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,778.75,559.97
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,819.76,585.01
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,858.29,608.21
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,892.7,628.87
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,924.35,647.67
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,950.82,664.54
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,974.05,679.46
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,992.02,689.74
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,1006.52,697.94
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,1014.96,703.64
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,1019.73,707.22
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,1019.28,708.04
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,1015.12,706.71
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,1004.27,700.7
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,989.83,692.6
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,970.46,681.78
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,947.78,668.92
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,918.59,653.0
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,886.57,635.16
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,849.26,612.39
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,809.73,588.01
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,769.27,563.75
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,721.29,533.96
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,666.11,497.71
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,610.81,460.6
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,549.42,417.06
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,491.29,374.44
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,422.84,322.62
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,358.44,271.99
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,284.22,212.61
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,217.84,157.75
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,140.81,94.18
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,71.5,6.56
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,25.34,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,16.26,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,30.46,18.96
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.82,28.77
