Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,50.71,37.6
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,57.42,43.44
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,63.83,48.79
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,86.4,51.23
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,132.62,75.65
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,183.99,113.23
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,239.06,157.65
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,293.33,202.38
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,354.31,251.93
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,410.09,297.32
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,466.69,341.92
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,521.61,383.85
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,578.56,425.73
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,629.93,462.5
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,680.24,497.42
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,727.16,528.71
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,772.44,556.86
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,813.1,582.76
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,851.4,606.93
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,884.91,626.87
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,915.63,644.92
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,941.58,659.88
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,964.39,672.85
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,982.04,682.62
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,996.3,690.37
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,1004.6,695.64
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,1009.33,698.86
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,1007.93,698.79
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,1002.93,696.66
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,992.34,690.84
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,978.26,682.99
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,958.32,671.88
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,935.18,658.8
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,905.71,643.01
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,873.55,625.35
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,841.53,606.32
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,800.32,581.03
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,753.62,552.71
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,705.73,523.06
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,637.07,477.32
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,569.32,429.3
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,522.86,397.14
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,474.31,362.05
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,404.98,309.49
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,340.1,258.51
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,266.0,198.9
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,200.11,144.48
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,110.4,73.15
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,26.33,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,14.23,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,28.08,16.86
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,35.77,24.39
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,43.41,31.25
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.2,47.29
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,85.35,66.69
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,114.49,79.77
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,154.9,105.83
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,197.17,135.76
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,244.74,171.74
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,283.73,198.11
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,350.62,248.23
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,399.38,289.98
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,429.7,314.2
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,490.43,359.66
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,575.93,423.02
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,627.19,459.56
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,677.32,494.36
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,674.74,487.17
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,649.47,463.64
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,745.08,534.51
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,847.6,604.09
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,879.67,622.69
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,908.51,639.59
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,933.56,655.38
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,955.54,669.29
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,972.39,678.95
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,985.91,686.6
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,994.08,691.84
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,998.76,695.07
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,996.41,694.35
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,990.57,691.62
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,980.26,687.06
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,966.58,680.49
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,872.37,620.55
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,751.67,536.73
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,825.75,592.6
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,866.47,620.85
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,828.06,596.62
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,787.59,571.4
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,740.56,542.64
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,695.42,514.71
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,640.86,478.66
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,586.3,440.76
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,523.7,396.29
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,463.06,351.89
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,394.38,299.48
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,330.05,248.77
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,255.96,190.13
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,188.85,135.63
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,116.05,76.0
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,48.77,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,15.83,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,30.9,18.99
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.68,29.31
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,53.11,39.42
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,60.11,45.51
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,66.75,51.05
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,89.92,54.78
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,135.44,79.07
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,185.44,115.34
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,239.46,158.5
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,292.89,202.26
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,349.51,248.22
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,402.48,291.95
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,442.81,323.57
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,501.1,366.39
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,572.97,418.19
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,623.68,453.71
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,673.5,487.52
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,719.91,517.9
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,764.58,545.23
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,802.41,568.35
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,840.23,591.2
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,873.23,609.8
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,898.3,623.25
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,923.78,638.64
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,946.39,652.27
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,962.64,660.66
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,975.68,667.18
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,983.43,672.0
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,987.83,674.94
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,984.81,674.01
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,978.42,671.2
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,967.19,664.67
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,952.75,656.32
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,930.1,643.46
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,899.73,625.87
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,868.6,607.41
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,835.26,587.49
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,794.92,563.33
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,752.95,537.89
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,704.16,507.77
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,654.85,476.58
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,593.24,436.29
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,537.8,399.07
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,474.04,354.2
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,413.13,310.15
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,345.63,259.36
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,283.15,211.03
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,206.08,151.58
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,145.25,103.32
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,81.96,52.43
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.43,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,14.17,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,27.72,16.47
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,50.26,36.61
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,72.67,56.07
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,84.84,66.68
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,96.54,76.57
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,114.04,82.01
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,153.84,105.71
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,193.06,137.07
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,231.97,169.27
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,275.54,201.5
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,331.84,244.05
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,376.51,278.53
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,421.56,312.41
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,459.64,339.76
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,495.81,364.76
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,477.75,350.5
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,446.87,326.64
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,284.76,210.61
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,111.13,80.37
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,136.01,99.67
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,161.23,118.68
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,259.17,191.48
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,358.68,262.99
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,512.94,372.8
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,661.58,473.87
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,552.77,398.27
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,430.46,312.74
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,378.07,276.65
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,315.62,232.23
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,426.24,313.13
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,529.43,385.99
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,614.75,448.36
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,698.37,508.85
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,645.72,473.41
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,605.11,446.51
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,639.02,473.42
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,655.74,488.08
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,654.81,490.64
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,660.57,497.68
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,473.83,362.36
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,290.98,223.44
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,370.91,289.28
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,436.84,342.06
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,379.92,298.26
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,326.59,256.89
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,273.16,214.74
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,222.19,173.43
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,164.9,126.43
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,107.43,78.88
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,59.95,38.41
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.07,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.0,13.44
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,43.87,31.43
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,61.56,47.12
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,79.77,63.0
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,97.6,78.23
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,118.91,90.34
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,143.5,108.53
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,145.26,110.41
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,146.19,111.76
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,161.26,123.18
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,176.65,134.81
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,265.05,202.03
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,363.41,276.15
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,408.2,309.17
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,455.8,344.05
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,375.52,283.97
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,283.29,213.39
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,239.38,180.22
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,194.18,145.7
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,380.5,287.38
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,576.36,429.42
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,311.69,235.59
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,32.73,20.13
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,194.44,145.92
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,359.13,269.13
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,230.21,172.44
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,101.37,73.7
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,140.93,104.82
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,180.84,135.95
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,221.58,167.22
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,262.8,198.65
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,420.79,318.95
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,584.82,439.08
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,416.45,315.47
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,253.13,191.96
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,195.08,147.97
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,137.71,103.57
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,137.39,103.63
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,137.17,103.74
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,103.62,77.69
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,70.78,51.8
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,106.65,80.97
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,145.01,112.03
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,124.96,96.43
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,105.02,80.75
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,86.0,65.39
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,66.91,49.68
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,48.77,34.58
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,30.65,19.3
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,18.09,8.0
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.58,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,16.69,7.7
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,31.59,21.32
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,46.01,34.15
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,62.67,48.8
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,79.13,63.03
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,73.3,55.12
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,66.07,49.0
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,88.72,67.3
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,111.09,85.08
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,100.95,76.42
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,90.32,67.49
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,94.05,70.25
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,97.78,73.0
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,107.94,80.68
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,118.15,88.32
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,167.18,126.34
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,216.89,164.24
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,198.42,149.77
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,179.52,135.16
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,181.94,136.92
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,184.36,138.66
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,135.96,101.07
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,87.08,62.89
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,138.84,103.18
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,191.17,143.2
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,135.48,100.4
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,79.67,57.09
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,190.25,142.73
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,303.04,227.24
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,321.38,240.62
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,339.87,254.49
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,292.31,219.92
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,244.73,184.97
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,316.67,239.91
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,380.86,287.93
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,332.21,251.89
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,272.68,207.63
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,201.3,153.52
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,131.3,99.21
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,158.6,121.31
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,186.6,143.74
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,154.27,118.62
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,122.36,93.61
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,105.39,80.54
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,88.42,67.19
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,71.41,53.42
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,54.37,39.37
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,39.49,26.95
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,25.06,14.74
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,14.37,5.02
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.72,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,11.11,3.18
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,22.26,13.36
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,33.43,23.3
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,45.54,34.0
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,57.66,44.53
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,82.47,62.53
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,107.31,82.33
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,123.38,94.87
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,139.6,107.39
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,195.17,149.38
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,259.33,197.55
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,266.81,203.24
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,271.58,206.66
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,270.54,205.1
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,270.09,203.91
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,283.4,213.49
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,299.08,224.72
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,361.37,270.05
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,426.54,316.2
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,442.62,326.47
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,458.23,336.55
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,469.42,344.04
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,480.75,351.62
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,511.77,373.01
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,543.18,394.36
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,532.15,386.38
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,520.24,378.14
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,363.91,268.51
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,201.12,149.31
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,156.4,116.0
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,111.77,81.81
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,288.9,217.27
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,468.3,347.27
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,506.46,375.53
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,555.91,412.31
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,359.34,270.8
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,173.74,130.45
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,199.36,151.15
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,225.43,171.72
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,205.48,157.1
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,185.68,142.52
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,182.74,140.99
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,179.5,139.14
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,154.97,120.28
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,130.75,101.36
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,105.81,81.23
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,81.53,61.33
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,59.66,43.23
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,37.42,24.56
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,20.98,9.53
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.77,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.26,1.61
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,19.01,10.51
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,28.77,19.18
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,39.47,28.61
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,50.19,37.91
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,81.2,61.27
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,111.36,85.31
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,130.81,100.41
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,150.8,115.79
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,214.6,163.16
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,287.92,217.9
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,325.08,246.34
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,363.49,275.47
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,402.29,303.93
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,442.38,332.85
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,471.74,353.91
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,500.49,374.21
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,498.63,371.1
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,493.14,365.34
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,538.96,398.25
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,586.77,431.99
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,653.58,478.93
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,728.73,530.45
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,597.07,436.86
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,454.89,333.72
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,349.75,258.69
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,237.05,175.79
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,253.93,188.7
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,270.92,201.38
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,388.26,288.33
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,499.85,368.54
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,586.86,431.97
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,659.8,484.7
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,569.07,420.22
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,466.52,346.8
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,536.01,401.05
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,600.53,450.34
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,475.84,359.72
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,356.68,271.13
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,278.23,212.93
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,193.31,147.96
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,163.88,125.46
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,134.95,102.96
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,116.49,88.84
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,98.0,74.42
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,79.46,59.52
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,60.85,44.29
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,43.73,30.09
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,26.93,15.99
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,15.3,5.1
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,13.34,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,25.45,14.14
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,43.39,31.13
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,61.31,47.03
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,76.63,60.51
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,93.69,75.15
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,113.85,86.34
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,133.31,101.91
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,158.47,120.73
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,190.76,145.2
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,191.39,145.84
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,192.17,146.35
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,250.79,190.57
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,317.86,240.53
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,365.34,274.98
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,419.43,313.87
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,474.88,353.94
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,534.55,396.42
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,539.49,398.61
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,540.25,397.94
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,552.84,405.99
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,564.21,413.02
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,622.57,453.35
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,683.51,494.33
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,681.73,491.66
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,678.1,488.28
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,716.65,515.37
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,764.24,547.68
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,673.99,485.51
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,579.15,419.76
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,704.9,510.19
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,806.9,580.96
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,778.08,560.96
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,748.13,541.36
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,701.85,511.13
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,655.32,480.37
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,698.36,516.06
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,746.48,553.94
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,722.68,539.77
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,695.2,523.5
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,523.41,399.48
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,368.54,282.85
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,455.86,354.27
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,524.06,408.13
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,487.99,381.73
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,443.59,348.64
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,374.06,293.76
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,309.28,240.82
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,232.59,177.67
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,164.34,119.97
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,85.85,49.22
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,15.73,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,26.98,15.0
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,38.04,26.44
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.61,36.86
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,56.37,42.97
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,62.8,48.55
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,44.31,25.54
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,12.98,5.03
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,99.83,61.7
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,236.22,159.58
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,289.96,204.83
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,347.23,253.06
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,383.55,286.68
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,393.81,296.34
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,469.72,354.31
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,572.92,432.75
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,575.51,432.01
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,552.06,410.83
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,578.98,429.76
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,604.46,447.16
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,642.82,474.04
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,681.95,501.11
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,637.32,466.72
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,590.09,430.57
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,672.91,490.45
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,766.11,555.38
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,787.36,569.81
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,807.51,583.95
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,801.77,579.33
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,794.13,573.67
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,707.67,513.78
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,630.96,459.68
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,712.47,519.93
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,778.22,567.81
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,862.12,630.41
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,915.44,667.44
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,689.0,511.69
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,440.02,327.99
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,631.82,475.85
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,768.73,575.57
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,719.29,542.41
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,669.16,509.65
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,539.77,415.49
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,419.58,325.02
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,369.44,288.51
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,320.04,251.04
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,312.23,244.8
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,287.76,223.72
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,212.87,161.97
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,148.32,107.62
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,78.97,42.19
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,11.0,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.86,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.55,0.0
