Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,11.57,4.13
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,17.61,9.48
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,24.58,15.63
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,31.55,21.69
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,36.68,24.68
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,41.81,28.8
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,54.4,38.96
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,67.02,49.02
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,89.27,66.58
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,111.07,83.51
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,107.69,80.54
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,104.18,77.54
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,130.49,97.81
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,157.1,118.04
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,161.9,121.51
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,166.79,125.1
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,175.01,131.25
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,183.34,137.49
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,202.9,152.28
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,222.69,167.15
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,243.17,182.14
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,263.86,197.16
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,257.66,192.41
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,251.29,187.63
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,278.42,207.89
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,305.81,228.18
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,250.19,186.76
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,194.42,144.91
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,114.42,83.83
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,35.49,22.33
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,163.4,122.3
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,295.67,222.69
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,181.81,136.45
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,70.93,50.53
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,46.14,31.14
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,21.41,11.51
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,37.7,24.62
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,54.01,37.73
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,181.05,139.79
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,311.89,241.25
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,389.61,302.67
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,431.88,336.17
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,431.97,336.42
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,416.6,324.46
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,340.44,264.66
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,274.93,211.75
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,200.3,151.21
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,136.0,97.87
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,60.17,28.28
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,12.98,4.11
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,26.46,16.87
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,39.96,29.01
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,55.52,42.78
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,70.9,56.17
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,92.05,70.8
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,113.67,88.2
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,147.51,114.17
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,179.33,138.2
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,229.81,175.8
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,284.13,216.56
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,322.26,245.81
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,361.89,275.88
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,416.46,316.33
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,475.25,359.37
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,517.12,389.25
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,559.9,419.14
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,510.48,380.48
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,448.69,332.74
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,512.3,378.1
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,577.27,422.44
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,598.36,435.26
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,619.2,447.98
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,427.92,314.88
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,217.94,161.65
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,265.96,198.11
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,314.64,233.38
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,389.2,287.45
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,456.67,335.46
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,486.04,369.9
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,515.39,378.46
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,421.5,312.14
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,315.78,235.89
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,305.76,229.61
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,295.67,222.78
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,296.43,224.09
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,309.41,234.49
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,321.78,245.05
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,333.34,255.03
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,269.02,206.91
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,197.21,152.07
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,280.53,220.08
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,336.47,265.16
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,294.88,233.47
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,253.33,201.34
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,209.49,165.92
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,167.18,130.78
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,121.52,92.39
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,79.07,56.12
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,36.72,13.49
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,58.59,42.63
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,109.6,83.62
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,143.53,109.63
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,175.37,133.76
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,211.3,160.74
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,250.0,189.72
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,278.49,211.3
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,307.51,233.07
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,341.27,257.68
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,376.25,282.88
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,475.83,357.85
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,592.95,444.14
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,576.08,429.57
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,547.65,406.7
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,608.36,451.1
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,676.23,499.53
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,628.96,463.26
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,579.4,425.5
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,775.86,573.81
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,962.3,701.74
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,894.46,653.69
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,796.53,579.84
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,732.28,534.65
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,654.51,479.31
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,624.52,471.21
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,593.55,435.43
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,804.68,593.82
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,971.17,708.35
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,774.1,573.15
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,552.22,409.56
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,731.21,548.37
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,865.84,645.91
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,822.7,616.86
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,778.03,587.75
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,730.94,556.0
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,680.02,521.22
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,620.33,479.57
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,561.6,436.55
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,495.65,387.68
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,432.37,339.28
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,357.83,280.66
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,286.81,222.87
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,208.55,158.13
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,141.54,101.25
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,65.97,22.45
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,14.3,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,24.63,12.06
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.64,25.11
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,49.07,36.32
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,56.24,42.83
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,63.07,48.79
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,104.95,74.29
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,141.85,106.84
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,166.38,113.28
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,239.31,161.91
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,294.36,208.56
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,356.66,260.96
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,413.76,308.78
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,471.91,356.05
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,527.99,400.44
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,586.35,445.14
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,639.0,485.26
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,690.51,523.59
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,738.88,557.32
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,785.75,588.22
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,827.1,615.67
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,865.96,641.21
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,900.01,662.27
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,931.08,681.18
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,957.6,698.41
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,980.86,713.52
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,998.31,724.88
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,1012.23,734.05
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,1020.04,738.94
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,1024.15,741.58
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,1022.01,740.29
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,1016.15,736.77
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,1004.64,729.71
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,989.59,720.69
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,963.82,704.65
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,943.55,692.39
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,911.19,671.82
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,876.16,649.48
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,833.34,621.96
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,788.82,593.06
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,738.11,559.92
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,689.87,528.08
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,629.9,486.17
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,570.68,442.76
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,503.63,393.81
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,439.27,345.13
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,364.74,286.11
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,295.92,229.65
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,213.87,161.83
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,146.18,104.01
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,67.27,15.84
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,12.39,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.11,9.21
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,29.2,18.86
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,36.85,25.9
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,40.58,29.39
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,44.15,32.54
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,69.53,36.5
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,125.67,67.48
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,181.32,109.22
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,240.4,158.65
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,288.29,208.4
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,308.37,231.52
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,377.21,282.12
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,483.38,363.18
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,540.64,408.21
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,597.41,451.55
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,651.36,492.17
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,703.89,530.66
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,752.0,562.5
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,797.98,591.99
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,839.99,619.62
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,879.31,645.25
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,911.84,664.9
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,940.81,682.09
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,966.85,698.7
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,989.5,713.14
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,1005.23,723.18
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,1017.27,730.99
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,885.67,642.58
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,712.42,516.39
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,884.56,644.4
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,1017.9,733.67
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,1006.2,725.58
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,990.92,716.44
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,963.16,699.29
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,940.91,685.87
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,909.01,667.39
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,874.43,647.07
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,642.11,485.08
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,407.26,308.05
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,570.78,437.97
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,689.16,528.25
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,628.9,485.44
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,569.41,442.02
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,502.73,392.55
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,438.67,343.45
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,362.59,283.49
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,292.69,226.38
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,211.09,159.04
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,143.71,101.26
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,65.18,5.69
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,12.39,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.46,8.45
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,31.63,20.98
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,41.42,29.92
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,46.13,34.31
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,50.61,38.27
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,76.8,43.77
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,128.43,72.19
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,182.26,112.38
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,239.87,160.07
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,300.79,211.58
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,360.57,261.87
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,418.62,309.77
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,477.4,356.54
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,536.5,401.81
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,593.13,443.68
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,645.62,482.04
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,696.85,518.36
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,744.82,549.69
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,790.99,578.32
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,832.02,603.89
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,870.45,627.47
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,904.64,646.8
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,935.87,664.02
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,961.22,678.73
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,983.17,691.33
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,1000.15,701.59
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,1013.52,709.76
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,1021.2,714.59
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,1025.11,717.31
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,1022.21,716.76
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,1015.53,714.09
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,1003.66,707.67
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,988.19,699.18
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,772.21,560.11
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,532.33,389.25
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,567.4,418.53
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,610.85,451.33
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,437.06,327.27
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,271.61,204.09
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,297.59,226.34
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,321.0,245.84
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,470.62,363.35
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,564.99,435.5
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,498.11,385.76
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,433.92,337.47
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,358.84,278.98
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,289.77,222.99
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,207.61,155.6
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,140.1,97.56
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,62.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,12.87,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,21.26,8.53
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,33.17,22.16
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.55,32.47
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,51.89,39.1
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,59.02,45.31
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,83.2,50.42
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,131.44,76.88
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,182.6,114.27
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,237.97,158.61
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,292.74,203.41
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,350.62,249.99
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,410.63,297.41
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,468.43,341.59
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,498.82,363.52
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,509.99,369.59
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,533.97,386.64
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,553.43,399.92
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,602.79,434.37
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,654.96,469.99
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,681.11,487.28
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,705.48,503.5
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,813.3,581.93
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,916.96,650.71
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,909.41,645.05
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,880.59,622.04
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,944.8,669.86
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,992.5,700.17
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,999.43,704.87
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,1002.8,707.93
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,1000.59,708.28
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,994.82,706.54
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,982.0,701.31
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,974.66,699.69
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,953.25,687.71
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,928.6,673.76
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,791.43,583.61
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,641.66,476.95
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,593.55,445.39
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,545.54,412.59
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,487.21,371.92
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,419.03,323.23
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,395.73,307.06
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,359.59,280.72
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,313.62,246.15
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,268.5,211.27
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,219.17,171.87
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,172.05,133.09
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,122.07,91.27
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,76.17,51.57
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,31.64,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,11.91,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.66,7.06
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,32.02,21.27
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,43.83,31.98
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,50.82,38.27
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,57.43,43.95
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,82.58,49.87
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,131.35,76.93
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,182.37,114.23
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,237.6,158.48
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,292.36,203.16
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,349.94,249.22
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,409.57,296.79
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,466.95,341.42
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,522.05,382.83
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,577.08,422.88
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,628.81,460.42
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,679.67,496.53
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,726.25,528.57
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,771.03,557.68
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,712.87,513.95
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,623.13,447.19
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,536.92,388.35
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,437.31,317.97
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,506.45,367.81
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,586.19,422.86
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,530.5,383.39
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,481.34,348.75
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,758.93,550.56
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,995.92,705.16
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,870.79,621.87
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,721.96,517.56
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,854.39,616.65
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,964.4,691.31
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,940.27,676.45
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,913.23,661.1
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,567.2,426.41
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,196.05,146.16
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,509.7,391.01
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,760.47,569.93
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,708.74,534.32
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,656.53,500.42
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,596.51,458.48
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,537.4,415.96
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,470.03,366.27
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,405.69,317.19
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,328.66,256.26
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,262.08,201.54
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,186.05,138.86
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,121.34,82.45
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,43.01,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.68,6.49
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.45,21.53
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.63,32.61
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,52.73,39.96
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,60.43,46.72
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,85.75,53.23
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,133.77,80.29
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,183.73,117.19
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,238.07,161.4
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,292.5,207.2
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,350.11,255.35
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,406.55,302.42
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,466.74,351.07
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,521.47,393.88
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,576.91,435.97
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,628.74,474.98
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,679.69,512.43
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,649.97,485.44
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,592.74,437.9
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,717.08,532.78
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,849.1,626.09
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,744.26,549.02
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,600.26,439.67
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,651.6,477.38
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,704.26,514.65
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,698.73,510.41
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,691.63,505.45
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,858.5,629.4
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,993.01,721.34
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,990.65,719.3
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,984.75,716.18
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,980.5,714.31
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,963.67,704.3
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,754.42,561.31
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,528.96,394.54
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,704.4,530.3
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,841.17,630.01
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,799.32,601.91
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,755.7,573.51
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,704.51,539.89
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,652.82,505.35
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,594.31,463.09
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,536.42,420.23
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,468.38,368.84
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,403.41,318.21
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,327.42,257.38
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,261.98,202.93
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,184.95,138.54
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,119.53,80.21
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,42.16,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.89,5.4
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.89,20.17
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.35,30.63
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,35.35,24.97
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,39.0,28.23
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,48.79,34.74
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,58.59,42.58
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,109.7,83.53
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,160.48,123.51
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,204.91,156.92
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,258.18,197.26
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,198.27,151.05
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,129.7,97.31
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,282.67,215.55
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,449.39,339.92
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,483.45,364.44
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,517.41,388.97
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,546.57,409.67
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,575.9,430.35
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,611.79,455.19
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,646.94,479.19
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,624.85,462.14
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,603.39,445.56
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,678.59,500.66
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,764.7,561.8
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,533.25,397.02
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,285.01,212.13
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,671.47,508.1
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,1006.16,736.71
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,1003.46,733.14
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,997.09,729.69
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,984.0,721.94
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,967.38,712.0
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,944.1,697.71
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,917.77,681.43
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,885.96,662.52
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,851.54,641.71
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,814.66,617.79
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,769.12,587.6
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,609.58,473.62
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,458.28,357.93
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,515.46,406.15
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,547.35,433.25
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,480.42,381.8
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,416.41,331.32
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,336.87,266.87
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,264.85,206.54
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,184.44,138.71
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,119.04,78.59
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,41.86,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
