Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,10.96,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,18.12,4.29
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.96,18.52
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,40.09,28.69
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,48.54,36.34
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,64.06,49.84
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,98.6,74.58
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,140.98,106.0
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,171.86,128.57
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,211.02,158.2
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,244.13,184.04
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,278.05,210.25
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,340.28,257.22
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,417.11,315.56
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,433.97,328.04
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,443.08,333.77
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,493.36,371.02
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,547.79,410.71
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,574.24,428.34
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,599.24,444.73
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,634.87,469.86
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,670.92,495.01
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,662.58,487.68
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,644.58,473.86
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,575.8,424.05
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,493.84,364.25
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,552.18,407.37
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,622.21,457.54
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,670.98,493.1
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,731.1,536.03
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,662.35,487.45
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,604.3,446.13
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,658.08,487.22
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,722.47,534.38
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,782.08,579.53
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,824.34,612.65
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,728.09,544.08
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,624.46,469.88
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,602.25,456.48
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,577.21,440.45
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,543.55,418.08
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,507.52,393.57
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,478.48,372.65
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,435.98,341.32
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,377.46,296.83
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,321.37,252.99
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,249.93,195.92
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,192.92,148.68
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,130.76,96.74
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,75.71,47.07
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,26.9,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,18.3,3.62
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,34.84,23.36
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.67,35.98
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,66.02,51.22
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,80.52,63.68
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,92.12,61.73
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,137.09,84.54
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,186.17,120.58
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,239.58,163.49
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,292.39,207.21
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,349.54,254.29
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,405.08,300.17
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,461.95,345.87
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,479.96,359.8
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,473.36,353.07
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,475.07,353.7
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,469.7,348.58
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,562.22,416.02
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,666.35,489.43
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,498.77,368.97
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,303.49,223.86
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,424.89,312.82
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,546.8,398.13
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,413.53,303.13
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,270.03,198.57
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,382.12,281.08
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,490.59,358.14
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,549.3,400.2
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,620.63,450.45
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,727.1,527.66
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,830.54,600.89
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,831.86,602.37
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,830.21,602.74
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,752.16,549.85
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,688.06,505.67
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,644.04,477.23
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,599.74,447.98
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,555.46,417.71
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,511.01,386.88
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,587.62,447.71
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,640.4,489.45
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,579.4,445.11
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,519.59,401.37
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,450.29,349.88
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,381.01,296.78
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,307.82,238.74
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,241.56,184.31
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,164.19,120.49
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,96.37,57.93
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,33.05,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.48,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.34,2.28
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.61,19.8
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,43.28,31.36
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,51.44,38.73
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,59.2,45.46
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,85.58,52.77
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,134.16,80.21
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,184.33,117.1
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,238.91,161.15
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,294.26,207.44
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,351.71,254.95
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,407.5,300.8
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,464.68,346.53
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,461.78,345.11
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,429.3,319.09
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,446.54,331.31
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,461.49,341.35
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,518.64,381.89
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,579.64,424.29
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,709.95,521.04
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,849.23,618.11
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,801.66,581.43
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,730.98,527.13
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,632.8,458.4
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,525.81,381.74
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,583.98,423.77
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,633.89,458.98
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,824.96,598.24
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,993.16,711.28
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,989.26,707.88
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,981.86,703.91
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,967.49,695.22
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,949.82,684.57
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,910.12,660.07
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,863.59,630.92
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,773.07,569.99
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,690.46,513.12
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,541.46,407.12
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,401.15,303.52
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,384.93,294.11
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,366.58,282.34
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,324.87,251.32
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,284.24,220.68
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,240.84,187.61
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,198.64,154.64
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,154.25,119.03
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,105.15,78.94
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,64.14,44.96
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,22.23,8.96
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,8.1,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,15.14,0.41
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,34.38,22.86
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,53.57,40.09
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,28.92,19.4
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,53.0,37.83
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,99.59,75.08
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,130.34,98.9
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,161.55,122.69
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,119.14,89.17
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,74.57,53.9
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,130.44,97.42
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,186.41,139.88
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,369.62,278.81
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,571.18,423.27
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,574.25,421.68
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,568.84,415.32
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,474.89,348.06
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,367.0,269.42
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,477.34,348.9
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,599.45,432.33
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,659.87,473.66
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,730.72,521.54
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,678.07,485.19
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,631.27,453.05
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,716.21,513.03
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,790.38,563.91
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,879.2,626.28
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,956.98,678.57
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,941.91,671.02
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,923.82,662.55
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,907.38,653.84
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,887.07,642.65
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,541.24,406.52
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,174.65,129.63
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,148.74,110.9
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,122.98,91.31
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,109.43,81.26
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,95.89,71.06
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,326.06,256.85
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,497.3,387.25
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,428.88,334.64
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,364.38,284.78
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,290.28,225.83
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,223.36,170.71
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,148.89,108.77
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,74.54,38.1
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,27.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.53,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,16.71,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,31.47,20.49
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.5,34.21
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,56.47,43.2
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,65.95,51.45
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,90.91,58.39
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,137.65,85.01
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,183.09,128.23
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,202.09,151.26
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,251.49,187.41
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,307.44,228.98
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,340.24,254.84
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,366.84,275.15
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,418.12,312.44
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,473.53,352.02
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,402.98,299.93
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,316.73,235.08
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,464.47,343.87
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,626.46,456.56
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,731.96,532.71
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,845.84,610.64
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,870.4,625.48
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,894.97,641.23
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,809.07,580.31
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,697.02,500.05
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,837.34,600.36
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,966.74,686.54
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,971.26,688.91
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,972.46,690.58
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,823.74,590.9
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,654.42,472.4
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,665.58,483.19
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,688.37,500.45
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,790.81,577.18
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,876.02,639.11
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,749.41,553.66
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,623.32,465.22
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,678.45,509.99
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,714.49,540.0
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,577.44,441.45
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,446.9,344.93
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,474.58,368.82
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,480.27,374.96
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,411.29,322.45
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,346.45,271.82
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,271.57,211.72
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,196.91,150.44
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,126.46,91.69
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,60.23,26.24
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,21.86,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.05,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.9,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,33.26,21.82
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,50.03,37.04
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,59.99,46.01
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,71.25,55.75
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,96.8,63.93
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,142.88,90.94
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,190.85,126.15
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,243.45,168.19
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,296.61,212.05
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,352.25,257.7
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,406.98,302.47
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,463.44,347.47
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,516.86,388.41
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,571.1,428.68
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,571.2,426.9
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,549.45,408.09
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,549.19,406.13
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,545.22,401.08
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,594.56,436.28
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,651.06,475.68
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,679.91,494.42
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,708.51,513.01
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,750.59,542.77
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,793.17,572.58
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,895.13,646.55
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,983.68,705.69
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,859.22,620.7
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,704.82,509.91
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,691.69,502.63
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,677.32,493.62
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,830.46,606.79
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,948.08,687.94
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,918.73,668.94
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,892.11,652.91
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,857.17,632.24
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,820.07,609.97
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,775.18,581.19
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,728.9,551.12
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,588.1,450.89
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,455.24,352.02
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,407.17,317.18
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,359.4,281.37
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,306.35,240.69
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,255.36,200.46
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,200.41,155.88
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,149.39,113.42
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,87.77,62.19
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,35.23,10.25
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,13.71,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,9.05,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,15.0,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,25.67,15.49
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,35.3,24.5
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,56.33,42.87
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,84.84,67.36
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,104.86,79.81
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,122.95,93.42
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,146.54,111.42
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,171.11,130.11
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,212.56,161.15
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,258.27,195.41
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,285.77,216.39
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,313.14,236.97
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,352.38,265.74
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,393.52,295.54
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,386.72,289.86
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,375.98,281.15
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,497.92,371.76
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,633.14,468.69
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,620.63,457.51
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,597.67,439.55
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,759.2,560.51
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,916.68,668.16
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,940.61,682.9
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,961.23,696.48
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,882.22,642.43
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,771.17,559.84
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,453.95,338.68
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,112.71,81.55
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,140.12,103.08
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,167.79,124.39
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,150.33,111.07
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,132.9,97.78
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,160.23,119.08
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,187.99,140.62
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,260.31,196.5
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,325.87,246.58
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,400.34,305.22
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,456.19,349.38
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,476.97,367.93
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,478.17,372.05
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,513.87,401.79
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,527.72,414.08
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,457.84,360.52
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,391.6,308.24
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,312.51,244.07
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,240.93,183.95
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,154.72,111.44
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,77.41,19.14
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,27.1,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.24,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.2,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,28.34,17.51
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,45.8,33.24
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,65.39,50.49
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,84.77,67.29
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,108.27,81.12
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,141.87,103.58
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,158.61,118.66
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,166.9,127.19
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,226.62,170.25
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,305.34,228.88
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,283.51,214.52
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,246.42,186.76
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,342.87,259.53
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,452.22,340.42
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,400.98,301.47
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,337.19,252.55
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,297.36,222.28
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,252.84,188.3
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,463.27,346.95
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,685.47,505.71
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,805.46,594.34
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,920.29,671.81
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,689.97,511.32
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,405.69,297.96
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,589.79,434.46
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,779.6,567.71
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,905.19,660.34
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,1002.03,725.11
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,997.7,722.2
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,989.7,717.79
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,976.08,709.85
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,959.0,699.77
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,926.33,679.45
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,888.67,655.8
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,852.57,634.13
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,814.34,610.77
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,767.48,580.15
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,719.61,548.46
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,383.74,301.11
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,55.81,39.15
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,48.34,33.47
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,40.87,27.57
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,33.88,22.03
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,26.9,16.39
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,112.1,86.04
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,181.3,138.24
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,108.79,77.08
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,34.98,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,13.58,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.05,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,15.85,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,31.35,19.86
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,44.34,31.98
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,52.88,39.72
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,61.02,46.8
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,86.14,53.5
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,133.62,80.4
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,183.7,117.62
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,238.63,162.54
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,293.48,208.73
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,351.69,257.45
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,407.98,304.53
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,465.6,351.46
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,523.02,396.26
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,578.62,438.39
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,566.72,427.38
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,527.75,394.81
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,642.7,482.67
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,774.71,578.66
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,736.15,546.11
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,672.26,494.58
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,700.32,513.46
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,727.9,531.36
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,852.38,623.9
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,963.31,698.67
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,979.0,708.18
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,991.15,716.19
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,893.3,649.92
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,763.81,555.04
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,891.61,650.93
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,985.54,714.81
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,971.66,705.65
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,963.12,700.93
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,933.79,682.6
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,901.86,662.68
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,739.68,551.7
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,577.2,432.44
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,671.24,506.96
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,740.81,559.72
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,686.01,522.79
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,631.09,485.68
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,566.16,438.36
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,503.04,391.26
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,430.1,335.97
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,358.48,279.91
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,279.44,216.18
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,209.38,157.94
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,128.8,90.37
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,46.41,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.22,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.42,20.73
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.24,36.24
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,57.19,43.56
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.33,51.55
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,88.85,55.98
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,135.68,81.69
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,186.96,119.73
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,243.15,165.41
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,298.3,211.54
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,358.35,261.55
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,419.64,312.52
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,479.05,360.82
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,536.04,405.3
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,593.76,448.93
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,646.81,488.74
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,697.81,526.13
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,745.96,558.91
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,792.49,588.84
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,833.32,615.71
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,871.59,640.71
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,903.1,659.75
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,931.25,676.48
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,955.73,692.15
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,976.88,705.7
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,991.73,713.82
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,1002.97,719.73
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,1008.04,722.93
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,1009.42,723.93
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,1003.68,720.86
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,994.34,715.66
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,988.44,712.53
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,970.03,701.4
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,943.58,685.51
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,914.19,667.73
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,878.47,646.44
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,840.34,623.4
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,796.68,595.4
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,747.99,563.64
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,692.52,527.12
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,636.92,489.83
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,571.17,442.0
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,507.31,394.35
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,433.41,338.98
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,363.83,284.81
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,278.54,215.98
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,206.18,155.67
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,124.43,86.49
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,40.35,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,14.6,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,32.74,20.87
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,51.31,37.95
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,63.95,49.31
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,72.42,56.75
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,93.64,60.99
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,138.35,85.67
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,188.83,123.01
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,243.67,167.27
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,297.18,211.66
