Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,356.06,260.35
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,413.19,307.94
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,471.67,355.35
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,530.2,400.81
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,587.69,444.2
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,640.35,482.71
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,692.02,519.37
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,739.04,551.63
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,786.07,581.81
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,826.69,608.21
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,864.83,632.75
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,900.1,654.18
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,932.82,673.76
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,958.05,689.44
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,979.89,702.98
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,995.25,712.76
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,1006.95,720.35
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,1012.96,724.1
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,1015.2,725.61
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,1010.11,722.98
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,1001.28,718.16
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,986.82,709.88
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,968.85,699.47
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,941.63,683.12
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,919.64,670.3
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,884.68,649.86
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,847.2,627.63
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,801.32,598.46
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,753.88,567.89
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,699.2,531.97
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,647.34,497.44
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,583.43,452.79
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,521.04,407.05
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,448.07,351.51
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,379.2,297.06
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,297.84,230.99
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,224.78,169.55
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,136.7,93.76
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,42.0,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,14.24,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,26.11,15.45
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,38.2,26.89
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,46.12,34.1
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,52.33,39.56
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,88.47,56.42
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,135.89,88.01
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,139.74,98.55
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,121.3,91.97
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,167.46,126.99
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,213.32,160.97
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,235.78,177.91
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,258.66,195.17
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,398.57,301.17
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,579.8,435.11
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,571.95,426.81
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,536.9,398.35
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,648.17,483.41
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,775.57,575.71
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,812.3,599.83
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,849.55,624.97
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,884.43,648.49
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,916.88,670.41
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,941.02,686.19
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,961.83,699.92
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,977.72,710.93
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,990.06,719.79
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,994.81,723.14
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,995.87,724.28
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,992.17,722.88
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,984.79,719.25
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,893.28,659.26
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,782.76,579.55
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,626.62,469.05
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,460.37,346.96
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,569.57,431.74
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,642.39,488.05
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,707.62,539.97
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,745.42,568.64
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,691.67,532.3
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,640.3,497.64
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,576.26,451.6
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,513.89,404.52
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,442.54,349.94
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,375.17,296.25
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,292.38,227.94
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,218.49,165.05
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,132.66,89.51
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,40.21,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.25,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.75,15.24
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,38.26,27.23
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,45.89,34.3
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,53.34,40.93
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,80.85,48.61
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,131.04,77.67
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,183.0,116.65
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,239.54,163.03
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,296.14,210.99
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,355.13,260.29
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,375.33,281.35
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,366.82,276.49
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,460.88,347.33
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,584.51,438.71
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,636.6,476.4
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,687.77,512.92
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,672.57,496.91
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,633.01,463.51
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,743.53,545.25
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,859.97,624.67
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,894.16,644.07
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,931.43,666.02
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,956.58,681.43
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,978.3,694.81
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,993.49,702.79
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,1004.99,708.6
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,1011.3,712.75
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,1013.82,714.75
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,1009.49,713.27
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,1001.39,709.63
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,986.63,701.4
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,968.32,691.11
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,940.16,674.63
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,917.32,661.65
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,882.16,641.9
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,844.49,620.37
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,799.57,592.48
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,752.97,563.11
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,698.57,528.24
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,646.97,494.63
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,582.99,449.89
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,520.38,403.94
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,447.67,349.04
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,379.06,295.07
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,298.18,229.57
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,225.48,168.38
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,136.89,89.39
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,40.61,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,14.3,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,24.18,13.85
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,37.02,26.11
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,43.71,32.32
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,50.06,37.95
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,77.68,44.96
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,128.73,73.82
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,182.06,113.45
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,239.71,160.37
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,297.03,208.23
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,359.48,259.36
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,417.47,306.61
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,476.5,353.19
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,532.69,395.75
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,588.76,436.75
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,641.73,475.21
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,693.66,511.98
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,739.0,542.04
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,783.77,569.94
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,754.18,545.79
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,694.39,499.48
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,730.21,525.23
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,772.98,554.44
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,622.18,449.77
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,448.96,326.23
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,609.82,441.93
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,775.6,553.2
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,768.45,547.18
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,759.52,541.65
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,889.77,635.24
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,985.6,697.63
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,979.65,693.81
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,961.39,683.52
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,934.84,668.77
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,905.3,652.08
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,869.19,631.8
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,830.7,609.75
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,784.4,581.36
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,740.33,554.04
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,684.45,518.0
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,628.45,481.14
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,563.85,435.2
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,501.02,388.91
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,427.17,333.02
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,357.71,278.34
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,274.19,210.82
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,199.56,148.47
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,116.52,72.96
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,27.41,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.81,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.37,5.77
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,25.06,15.68
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,38.56,27.58
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,51.96,39.23
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,65.87,48.59
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,79.91,59.77
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,118.85,90.14
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,159.38,121.1
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,210.7,158.62
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,271.3,203.23
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,311.76,233.3
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,354.53,264.66
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,309.54,231.0
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,253.53,188.51
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,249.54,185.4
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,245.0,181.66
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,263.19,194.34
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,281.67,206.97
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,299.05,219.22
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,316.64,231.57
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,443.6,321.64
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,578.32,412.07
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,567.72,403.64
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,545.71,389.05
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,495.42,355.29
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,443.42,319.78
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,466.51,337.14
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,489.74,354.08
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,522.85,377.76
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,569.24,410.07
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,779.66,563.38
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,942.97,673.04
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,921.12,659.81
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,888.23,641.38
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,852.15,620.22
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,813.78,597.31
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,771.43,571.79
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,724.01,542.27
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,668.62,506.69
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,613.21,470.13
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,547.37,422.97
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,483.59,375.82
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,409.78,319.52
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,340.56,264.7
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,255.78,196.12
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,184.55,136.43
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,98.17,57.63
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,13.34,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.82,13.07
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,36.01,24.88
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,44.36,32.51
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,51.1,38.47
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,77.01,44.79
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,126.1,72.61
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,178.08,111.45
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,234.46,157.54
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,291.01,205.27
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,349.91,254.39
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,352.61,263.07
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,320.9,241.03
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,322.24,241.64
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,320.0,239.07
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,387.87,289.23
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,463.23,343.85
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,452.48,334.41
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,433.93,319.62
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,473.95,348.48
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,521.51,382.11
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,439.46,322.4
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,359.45,263.55
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,522.89,383.26
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,683.76,495.78
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,841.3,610.21
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,971.85,698.24
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,985.6,706.39
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,987.14,707.78
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,847.4,614.7
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,694.1,504.29
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,827.35,604.66
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,937.52,680.42
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,910.2,663.2
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,880.12,645.17
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,730.89,545.2
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,580.58,436.51
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,660.76,500.84
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,717.11,544.35
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,661.49,506.79
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,605.9,468.85
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,545.14,424.45
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,485.5,379.56
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,412.1,322.72
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,343.25,267.47
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,262.5,201.31
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,189.95,139.95
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,105.54,57.52
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,21.01,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,27.0,15.38
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,44.68,32.16
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,60.3,46.09
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,75.34,59.17
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,99.06,66.66
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,144.2,93.94
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,191.47,128.55
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,243.66,169.58
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,294.74,210.82
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,349.5,254.7
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,371.13,275.48
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,372.34,278.24
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,457.37,341.64
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,564.16,419.98
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,468.44,349.51
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,340.65,252.39
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,380.24,281.14
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,421.37,309.99
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,465.85,341.73
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,518.27,378.67
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,697.78,509.38
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,881.84,636.22
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,904.3,649.05
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,923.93,661.47
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,935.87,669.46
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,944.62,675.59
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,947.05,677.43
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,946.27,677.4
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,935.62,671.6
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,921.92,663.81
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,810.71,587.51
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,693.71,505.84
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,774.38,567.22
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,838.72,615.16
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,799.89,591.27
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,759.34,566.3
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,707.14,531.81
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,659.67,499.9
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,602.56,460.68
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,546.29,421.16
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,484.03,375.72
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,423.74,330.43
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,352.12,275.03
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,285.66,221.94
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,203.86,155.66
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,138.41,100.84
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,65.75,30.11
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.44,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.67,11.82
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,35.31,24.14
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,44.17,32.19
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,51.37,38.54
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,78.21,45.56
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,127.66,73.67
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,179.84,112.28
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,236.56,158.04
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,293.29,205.23
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,352.56,253.91
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,412.0,301.35
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,469.75,345.99
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,525.52,387.65
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,581.34,427.82
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,556.57,407.91
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,498.91,363.39
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,520.93,377.89
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,541.8,390.78
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,694.38,501.12
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,850.64,605.05
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,693.26,496.17
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,483.3,345.24
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,733.07,525.67
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,961.39,671.62
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,860.37,604.64
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,726.27,511.55
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,870.66,615.4
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,991.54,692.44
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,986.4,687.85
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,977.63,682.58
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,737.67,529.76
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,454.42,329.87
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,701.39,513.19
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,890.35,641.23
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,854.21,617.55
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,815.75,594.33
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,768.99,565.72
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,724.55,538.2
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,668.59,502.55
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,612.63,466.04
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,546.99,419.13
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,483.34,372.18
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,408.48,315.98
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,338.38,261.03
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,256.81,194.75
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,183.82,133.1
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,86.37,33.36
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.44,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.63,10.79
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,32.9,22.07
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,39.38,28.08
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,45.52,33.53
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,74.07,41.18
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,125.37,70.35
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,178.46,109.7
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,235.83,156.02
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,293.09,203.47
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,354.97,253.37
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,384.35,279.91
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,389.5,284.85
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,411.52,299.79
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,428.38,309.99
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,545.11,394.95
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,685.31,492.91
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,731.7,522.26
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,776.08,549.7
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,812.87,572.55
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,850.31,595.77
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,881.68,614.66
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,910.04,631.69
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,933.27,646.16
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,953.24,658.76
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,874.74,609.17
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,763.42,533.06
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,887.82,621.31
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,982.74,681.42
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,682.48,489.24
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,320.6,231.73
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,662.91,483.83
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,940.37,665.18
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,907.58,643.45
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,872.39,623.32
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,839.04,605.4
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,798.92,582.69
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,751.63,553.62
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,703.2,523.27
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,645.91,486.48
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,588.91,448.06
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,523.05,400.84
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,459.34,353.71
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,380.49,294.52
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,311.85,240.6
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,230.63,174.65
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,159.69,114.81
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,75.47,19.54
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.54,11.95
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.75,26.09
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.73,35.17
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,57.26,43.53
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,83.59,51.08
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,131.32,78.65
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,181.95,116.23
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,237.52,161.12
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,292.45,206.91
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,350.4,254.62
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,406.87,300.06
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,464.69,344.87
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,519.93,386.27
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,576.36,426.86
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,627.37,462.84
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,677.54,496.94
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,723.95,526.65
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,768.74,553.34
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,808.27,576.09
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,845.48,596.77
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,878.12,612.76
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,914.18,630.24
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,937.85,641.9
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,958.13,651.53
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,972.43,657.36
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,983.13,661.19
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,911.1,620.03
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,815.52,558.02
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,908.77,624.93
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,975.02,666.03
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,900.89,623.73
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,807.22,566.13
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,765.88,542.84
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,723.62,517.68
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,781.1,562.0
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,815.03,585.65
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,769.03,557.77
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,721.53,529.19
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,668.62,496.33
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,612.6,460.49
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,548.03,415.74
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,485.24,370.34
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,409.61,314.31
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,338.99,259.44
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,254.34,191.31
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,179.91,128.11
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,81.9,7.47
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.48,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,21.15,9.92
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,34.1,23.0
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,40.5,29.0
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,46.61,34.44
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,73.48,40.52
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,124.24,68.89
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,178.01,109.06
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,239.13,158.88
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,296.73,206.94
