Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,356.88,256.26
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,415.74,303.67
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,475.53,349.95
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,532.14,392.47
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,589.0,433.53
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,641.07,470.75
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,691.85,505.97
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,738.92,535.91
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,784.08,563.36
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,824.37,588.9
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,862.04,612.64
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,895.39,632.28
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,925.74,649.95
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,949.26,664.68
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,969.29,677.38
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,983.72,687.28
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,994.46,695.05
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,999.02,698.67
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,999.79,700.14
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,994.75,697.22
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,985.99,692.14
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,970.09,684.66
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,950.7,675.09
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,923.99,659.93
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,894.2,642.78
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,857.96,622.25
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,826.48,604.68
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,779.78,575.7
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,731.59,545.29
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,675.72,509.04
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,619.61,471.84
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,557.32,427.73
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,494.13,380.67
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,418.68,323.45
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,348.21,267.52
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,261.28,196.46
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,185.17,130.55
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,84.51,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.48,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.5,9.18
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,31.41,20.73
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,37.55,26.48
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,43.4,31.69
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,71.92,38.29
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,124.74,67.82
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,183.24,111.54
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,242.33,159.55
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,301.57,208.88
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,363.37,259.32
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,423.23,307.4
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,485.58,355.55
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,542.91,398.76
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,599.76,440.2
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,652.68,477.32
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,704.22,512.37
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,752.06,542.99
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,797.74,571.37
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,838.33,596.93
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,876.2,620.66
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,908.68,640.92
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,937.88,659.15
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,962.13,673.79
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,982.86,686.33
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,997.54,693.85
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,1008.45,699.19
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,1012.51,701.95
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,1012.71,702.57
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,1006.6,699.53
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,996.71,694.38
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,980.62,685.58
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,961.0,674.75
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,927.45,655.27
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,899.62,639.47
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,862.2,618.18
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,822.43,595.21
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,774.54,565.83
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,725.3,535.11
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,670.85,500.54
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,613.03,462.79
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,545.78,415.09
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,480.68,367.27
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,403.25,309.32
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,331.11,252.77
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,243.21,182.07
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,166.29,115.89
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,74.76,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,6.67,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,23.85,11.22
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,40.94,28.69
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,52.6,39.25
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,65.06,50.13
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,90.71,57.83
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,137.54,84.81
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,188.79,122.43
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,243.82,166.0
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,208.5,150.74
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,142.35,106.64
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,245.49,183.9
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,364.39,270.55
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,382.84,283.02
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,397.42,292.63
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,389.95,286.79
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,379.45,278.56
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,465.59,340.26
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,555.33,402.49
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,708.77,512.58
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,864.45,616.09
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,816.73,580.96
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,736.59,522.34
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,865.76,614.4
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,977.77,685.45
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,992.57,695.23
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,1003.69,703.82
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,1008.2,707.44
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,1008.92,708.91
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,1002.77,706.27
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,992.87,701.49
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,976.95,693.04
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,957.55,682.5
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,931.32,667.65
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,909.96,655.97
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,872.45,634.59
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,832.5,611.44
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,785.44,582.22
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,736.82,551.45
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,679.53,514.1
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,625.51,478.23
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,559.07,430.5
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,494.47,382.14
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,417.25,323.06
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,345.12,265.32
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,256.73,193.07
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,179.44,124.03
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,66.58,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,8.58,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.85,8.81
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,34.0,23.02
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,42.99,31.34
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,52.28,39.6
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,81.7,48.65
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,132.33,78.4
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,184.87,117.67
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,242.17,164.23
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,299.08,211.61
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,358.3,260.12
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,415.64,306.61
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,474.21,352.64
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,529.81,395.13
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,586.33,436.91
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,638.15,474.97
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,689.04,511.47
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,734.84,542.63
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,778.84,570.93
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,818.28,596.64
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,855.3,620.62
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,885.87,639.03
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,913.2,655.29
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,935.32,669.55
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,954.16,681.82
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,966.42,688.6
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,975.11,693.27
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,977.56,695.53
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,976.44,695.71
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,967.05,690.77
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,954.24,683.81
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,941.72,677.15
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,920.38,664.84
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,881.91,641.31
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,841.56,616.44
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,801.26,592.31
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,759.24,566.63
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,638.23,482.56
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,518.46,396.35
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,489.57,377.99
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,469.74,365.08
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,394.43,308.22
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,335.75,262.57
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,270.66,211.52
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,210.18,162.51
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,143.36,107.18
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,76.42,49.83
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,28.43,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.97,6.35
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,35.59,24.19
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,45.69,33.47
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,55.32,42.02
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,79.12,47.06
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,125.83,72.87
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,179.68,121.62
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,215.69,157.37
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,248.23,185.41
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,272.56,205.85
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,324.68,245.71
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,383.34,290.41
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,380.48,287.95
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,367.01,276.67
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,513.65,389.47
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,685.37,516.95
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,732.04,547.83
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,776.87,576.82
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,759.11,561.52
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,715.99,526.04
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,707.6,518.17
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,700.96,511.08
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,733.98,534.94
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,766.77,558.36
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,612.4,448.03
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,450.87,329.63
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,737.72,543.96
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,978.54,707.56
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,972.37,702.8
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,962.62,697.62
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,945.37,688.77
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,933.21,683.41
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,855.83,632.85
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,768.99,573.59
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,793.48,595.15
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,797.26,600.35
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,750.38,569.36
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,705.64,539.75
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,647.76,500.7
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,590.17,460.75
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,523.13,410.5
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,458.42,360.41
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,380.58,298.65
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,308.52,239.26
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,220.14,165.66
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,143.72,94.69
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,51.33,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,17.2,5.36
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,34.04,22.85
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,43.42,31.59
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,52.37,39.66
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,79.96,48.1
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,128.1,76.27
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,122.69,82.78
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,88.8,66.64
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,122.28,92.99
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,156.2,119.2
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,241.22,184.03
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,337.53,256.64
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,311.29,236.14
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,277.25,209.28
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,352.99,266.41
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,437.42,328.77
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,478.66,357.94
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,521.66,388.15
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,542.37,403.0
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,563.25,418.04
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,571.33,422.02
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,577.75,424.84
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,706.69,519.48
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,841.49,614.81
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,779.02,569.4
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,722.38,528.3
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,856.89,628.97
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,976.32,709.99
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,968.43,704.66
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,957.01,698.08
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,774.33,573.5
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,570.45,423.85
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,723.63,541.12
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,842.51,627.53
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,773.38,581.9
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,700.09,532.43
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,650.28,498.17
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,600.5,463.16
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,507.99,395.35
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,409.89,321.81
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,353.35,278.41
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,299.59,235.98
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,239.46,187.85
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,183.29,141.61
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,115.43,85.38
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,59.84,35.6
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,22.19,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.07,5.4
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,35.2,23.77
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,54.85,41.31
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,71.8,56.3
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,93.71,70.6
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,119.42,90.03
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,141.46,107.62
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,163.02,124.87
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,211.47,161.53
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,266.24,203.44
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,256.93,197.23
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,238.83,183.36
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,349.22,267.79
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,477.32,363.35
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,415.43,315.96
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,337.3,255.45
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,449.24,339.67
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,566.78,424.87
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,635.36,474.49
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,703.11,523.19
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,732.53,541.82
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,754.63,555.64
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,750.68,551.69
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,751.51,551.01
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,756.82,554.73
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,760.45,557.33
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,726.68,532.77
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,691.1,507.13
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,353.72,267.84
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,29.82,17.93
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,46.6,31.46
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,63.4,44.91
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,69.45,49.79
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,75.5,54.71
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,54.47,38.2
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,33.47,21.51
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,45.57,31.4
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,57.68,41.33
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,50.67,35.87
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,43.67,30.35
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,36.68,24.7
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,29.69,18.97
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,22.72,13.19
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,15.75,7.33
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.18,2.55
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.38,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.46,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.31,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.7,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.63,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.56,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,21.34,12.26
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,37.16,25.39
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,41.83,29.14
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,46.5,32.88
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,67.04,49.61
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,87.61,66.18
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,131.45,101.35
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,175.76,136.39
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,182.17,141.13
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,188.66,146.02
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,106.66,80.55
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,24.23,14.02
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,29.37,18.18
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,34.51,22.31
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,128.08,97.29
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,223.64,172.09
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,175.31,134.1
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,126.83,95.86
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,126.42,95.42
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,126.01,94.94
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,202.26,155.01
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,280.64,215.66
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,235.69,181.06
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,190.83,146.41
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,287.33,222.81
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,378.54,293.77
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,302.63,235.41
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,216.78,168.56
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,192.74,150.05
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,168.87,131.39
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,203.13,160.04
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,249.37,197.92
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,220.77,175.9
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,192.3,153.74
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,161.67,129.0
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,131.53,104.22
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,94.01,72.96
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,64.83,48.21
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,41.12,27.77
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,16.71,4.98
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.58,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.38,2.22
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,28.63,18.72
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,47.35,35.78
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,65.8,52.42
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,85.76,66.56
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,107.13,83.83
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,110.11,86.12
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,111.64,87.15
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,142.62,111.7
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,174.76,136.87
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,193.14,150.82
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,211.82,164.87
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,247.38,191.98
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,284.86,220.19
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,380.79,294.02
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,483.6,371.23
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,467.99,357.83
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,442.17,337.17
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,486.88,370.15
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,527.83,399.73
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,487.78,369.36
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,451.99,342.18
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,439.62,333.04
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,426.43,323.19
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,416.28,315.79
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,405.66,308.06
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,412.05,313.21
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,418.37,318.29
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,443.61,338.06
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,468.75,357.65
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,412.29,315.66
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,355.85,273.44
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,375.32,289.78
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,394.07,305.26
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,488.18,380.61
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,573.5,447.39
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,560.09,439.34
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,555.29,437.79
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,505.58,401.47
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,455.67,364.38
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,441.2,354.0
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,423.79,339.63
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,344.49,275.32
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,270.05,212.94
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,187.42,141.87
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,110.11,55.3
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,39.21,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,13.64,1.11
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,27.63,17.76
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,33.99,23.97
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,40.05,29.55
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,69.81,37.89
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,122.31,68.82
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,176.94,110.79
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,238.71,162.33
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,296.83,211.79
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,357.35,262.08
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,416.19,310.27
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,475.86,357.21
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,533.75,400.95
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,589.89,441.65
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,642.36,479.12
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,693.51,514.43
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,740.29,544.07
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,785.02,571.18
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,824.66,595.74
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,861.57,618.38
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,895.02,638.28
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,925.5,656.25
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,948.56,670.05
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,968.05,681.78
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,981.9,689.72
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,991.98,695.52
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,995.26,697.83
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,994.68,698.01
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,988.72,695.99
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,978.99,691.82
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,962.18,682.58
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,941.85,671.31
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,915.14,656.09
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,885.29,638.92
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,848.11,616.27
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,808.53,591.97
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,768.61,567.85
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,720.16,537.55
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,663.05,501.15
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,605.87,463.67
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,538.45,415.35
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,472.97,365.96
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,397.02,306.92
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,324.03,247.33
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,231.48,170.09
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,144.58,59.67
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,54.25,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,12.82,0.0
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,25.93,16.4
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,31.54,22.0
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,36.92,27.02
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,68.64,35.74
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,127.07,71.19
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,184.03,115.71
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,245.2,168.19
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,305.95,221.66
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,368.85,276.23
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,431.72,329.89
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,492.76,380.48
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,550.99,427.42
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,608.67,472.42
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,663.0,513.35
