Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,715.83,552.0
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,764.1,584.62
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,810.14,614.88
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,851.31,642.63
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,889.58,668.24
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,922.1,688.7
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,951.23,706.8
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,974.94,722.41
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,994.94,735.64
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,1009.66,745.47
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,1020.47,752.87
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,1024.43,755.61
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,1024.41,755.92
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,1017.84,752.36
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,1007.35,746.4
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,990.16,735.84
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,969.32,722.99
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,941.06,705.47
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,909.75,685.9
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,871.5,662.31
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,837.81,641.73
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,789.72,609.67
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,740.0,576.06
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,680.99,535.07
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,621.87,493.09
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,551.88,440.42
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,483.92,386.79
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,405.78,323.58
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,330.53,259.77
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,233.32,175.51
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,141.23,43.04
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,53.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,12.89,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,26.05,16.62
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,31.66,22.3
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,37.04,27.37
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,72.56,39.14
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,128.25,72.24
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,185.74,117.33
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,247.36,170.17
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,308.48,223.63
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,371.67,277.69
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,435.17,331.75
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,496.83,382.74
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,555.08,428.74
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,612.62,472.49
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,666.3,511.63
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,718.41,548.25
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,766.53,579.64
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,812.32,608.55
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,853.07,634.35
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,890.88,657.95
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,924.38,677.8
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,954.63,695.43
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,977.91,709.9
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,997.46,722.12
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,1011.2,730.06
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,1021.0,735.68
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,1024.33,738.14
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,1023.65,738.31
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,1016.09,735.0
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,1004.62,729.4
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,987.35,719.58
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,966.44,707.57
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,937.88,691.23
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,906.22,672.8
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,867.41,648.95
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,826.17,623.26
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,784.4,596.88
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,734.15,564.12
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,674.52,523.65
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,614.9,482.22
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,544.83,430.56
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,476.93,377.95
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,398.52,315.46
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,323.21,252.33
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,225.88,167.97
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,132.61,17.4
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,50.16,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,14.14,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,27.94,18.04
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,40.27,29.63
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,52.01,40.31
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,80.6,51.91
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,125.54,80.51
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,174.18,121.39
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,218.72,160.45
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,266.67,199.17
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,320.48,242.16
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,346.47,264.54
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,360.67,276.06
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,299.32,229.77
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,220.79,168.76
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,297.2,226.67
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,376.66,284.41
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,343.31,258.25
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,301.72,226.57
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,583.81,439.99
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,866.99,628.73
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,786.77,569.15
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,669.72,483.55
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,670.0,484.01
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,657.54,474.93
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,563.4,409.32
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,453.29,331.66
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,553.26,404.01
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,640.98,464.06
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,828.61,594.38
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,973.51,683.13
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,752.68,544.24
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,504.03,371.43
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,539.89,402.77
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,585.72,438.04
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,392.64,299.01
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,197.37,150.38
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,115.38,87.34
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,39.03,26.23
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,33.9,22.25
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,28.77,18.17
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,24.12,14.41
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,19.47,10.57
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,14.82,6.69
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.18,2.75
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.01,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.85,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.95,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,15.0,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,29.64,19.37
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,40.95,30.19
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,50.3,38.79
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,79.86,48.26
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,131.07,79.18
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,184.18,119.58
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,242.36,167.39
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,300.42,216.31
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,361.24,266.55
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,420.25,314.77
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,480.54,362.39
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,538.84,406.93
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,595.27,448.66
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,648.21,487.18
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,700.12,523.92
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,747.14,555.79
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,792.19,584.57
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,832.25,609.97
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,869.79,633.55
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,904.37,654.46
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,942.41,677.47
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,966.1,691.9
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,986.15,704.24
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,999.52,711.13
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1009.03,715.8
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,1012.25,718.14
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,1011.55,718.3
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,1003.52,714.1
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,991.69,707.76
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,973.13,697.36
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,951.06,684.89
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,918.98,666.73
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,892.04,651.85
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,852.21,627.73
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,810.08,601.93
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,759.53,570.03
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,707.75,536.71
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,650.21,498.75
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,589.75,457.06
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,518.4,404.69
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,449.9,352.21
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,365.26,285.66
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,287.72,221.5
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,191.49,138.14
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,97.28,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.43,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.46,19.78
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.61,30.46
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.27,40.15
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,81.82,50.6
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,130.65,79.84
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,182.39,118.88
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,239.45,165.45
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,295.84,212.73
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,355.82,262.36
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,413.66,310.39
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,472.89,358.19
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,528.62,401.35
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,585.18,443.69
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,571.44,431.31
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,532.21,399.21
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,533.48,398.66
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,524.0,389.95
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,551.85,409.7
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,579.77,429.12
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,749.81,553.91
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,916.96,666.28
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,939.28,679.02
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,958.19,690.99
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,972.38,700.57
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,982.97,708.02
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,985.22,709.82
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,983.73,709.48
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,975.36,703.99
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,963.35,696.36
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,944.63,686.84
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,922.59,675.24
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,891.08,656.07
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,856.9,635.12
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,820.86,612.78
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,778.51,585.91
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,727.09,552.36
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,674.87,517.65
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,612.78,474.83
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,551.54,430.41
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,479.36,376.22
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,410.36,322.41
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,327.3,256.18
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,251.57,193.12
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,162.33,114.89
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,57.25,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,17.02,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,33.19,21.57
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,45.17,33.02
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,57.66,44.24
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,83.05,52.76
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,129.14,80.1
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,179.45,118.06
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,233.99,162.61
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,245.6,182.46
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,227.18,174.21
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,223.77,171.95
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,216.23,165.94
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,331.87,255.42
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,465.38,356.59
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,458.29,350.01
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,445.48,338.98
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,482.6,365.67
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,520.92,392.66
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,556.62,418.5
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,593.19,444.79
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,746.74,560.08
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,889.82,658.88
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,835.22,618.95
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,746.43,551.71
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,861.96,637.1
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,951.0,695.75
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,832.65,614.48
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,689.81,509.37
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,825.55,612.23
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,941.27,691.06
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,922.49,678.42
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,900.45,664.83
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,870.07,644.44
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,837.08,622.39
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,797.1,596.48
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,755.17,569.06
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,709.09,538.48
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,658.45,504.23
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,598.17,462.42
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,538.76,418.93
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,467.73,364.68
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,400.09,311.27
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,316.37,245.13
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,240.28,182.35
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,149.75,102.69
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,46.25,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.67,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,28.93,17.89
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,38.96,27.57
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,48.56,36.24
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,75.86,44.62
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,124.26,72.68
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,176.45,112.02
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,233.85,159.08
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,290.18,206.7
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,350.37,257.12
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,409.92,306.1
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,468.35,352.7
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,524.36,395.97
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,580.55,437.85
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,632.59,475.32
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,683.45,510.72
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,727.11,540.04
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,770.59,567.39
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,809.11,591.89
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,845.02,614.45
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,877.48,633.74
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,907.11,651.07
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,929.11,664.34
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,947.64,675.47
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,960.11,681.99
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,968.91,686.34
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,970.64,687.8
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,968.62,687.13
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,961.38,683.86
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,950.51,678.46
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,931.73,667.68
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,909.63,654.89
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,888.85,643.47
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,857.22,624.89
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,817.56,601.74
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,775.77,576.84
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,726.14,545.24
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,675.43,512.24
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,614.47,470.91
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,557.66,430.79
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,487.1,378.3
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,419.7,326.05
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,336.26,259.65
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,260.52,196.55
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,163.85,109.66
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,54.35,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.29,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,28.17,17.15
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,37.45,26.26
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,47.26,35.11
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,71.51,40.29
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,120.72,67.78
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,174.26,108.23
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,232.63,156.37
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,253.56,185.38
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,239.23,181.71
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,290.21,220.18
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,347.76,263.2
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,395.3,298.27
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,444.65,334.11
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,478.37,357.9
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,512.24,381.41
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,644.18,479.41
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,783.59,576.29
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,823.15,601.24
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,859.91,625.03
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,791.74,576.57
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,685.97,497.23
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,832.22,604.26
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,959.85,687.12
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,760.8,553.88
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,506.7,369.7
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,588.13,430.46
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,670.19,488.8
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,836.41,608.8
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,963.94,691.1
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,801.57,585.84
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,612.31,451.51
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,750.81,556.93
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,861.03,632.82
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,820.69,606.62
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,778.23,579.95
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,726.77,546.67
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,674.44,512.18
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,616.74,473.12
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,556.72,430.42
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,482.21,374.81
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,411.53,319.86
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,326.54,252.17
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,249.54,187.95
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,150.2,96.88
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,41.89,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,15.73,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,26.85,15.95
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,34.63,23.86
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,42.04,30.63
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,67.35,36.07
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,117.64,64.09
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,116.14,75.62
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,77.94,57.96
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,187.24,134.47
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,350.4,255.9
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,273.95,206.69
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,150.57,113.91
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,172.23,130.49
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,194.44,147.07
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,205.5,155.29
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,216.77,163.7
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,487.83,375.19
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,769.12,577.64
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,727.91,544.32
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,650.68,484.04
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,672.23,499.19
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,692.7,512.96
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,636.89,471.93
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,565.34,419.48
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,764.62,570.72
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,944.98,698.06
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,946.24,700.37
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,943.95,701.62
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,764.85,576.55
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,560.76,423.36
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,737.21,561.95
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,881.25,669.21
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,627.89,485.09
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,352.7,271.5
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,276.36,213.81
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,191.0,147.27
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,253.85,199.24
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,314.97,249.05
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,411.74,330.22
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,494.8,398.3
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,419.66,338.74
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,352.83,284.05
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,271.12,215.8
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,198.14,152.74
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,100.86,62.45
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,15.73,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.85,15.56
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,36.19,26.02
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,44.89,34.19
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,72.85,42.88
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,122.86,72.95
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,175.59,113.97
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,233.41,163.07
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,290.56,213.35
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,350.61,265.66
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,410.72,316.98
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,469.81,365.99
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,526.0,410.54
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,582.31,453.54
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,634.38,492.66
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,685.33,529.73
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,732.46,562.92
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,774.49,590.33
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,813.45,615.0
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,849.79,637.52
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,880.68,656.36
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,908.47,672.99
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,877.08,651.21
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,821.69,609.25
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,905.63,669.67
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,970.28,710.83
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,971.87,711.83
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,969.74,711.07
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,962.26,705.58
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,951.12,697.9
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,939.98,691.78
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,917.28,678.09
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,882.95,656.69
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,846.18,633.6
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,805.29,608.69
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,762.4,582.0
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,717.41,552.23
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,667.14,518.09
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,604.94,474.5
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,543.71,429.06
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,474.32,375.67
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,407.79,322.31
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,321.4,251.81
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,243.26,184.98
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,143.42,84.36
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,40.32,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,12.87,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,21.42,11.85
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,29.35,20.14
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,35.13,25.67
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,66.77,34.2
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,123.08,67.32
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,178.21,116.51
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,221.57,158.81
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,273.14,203.44
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,325.0,247.48
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,376.63,290.31
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,430.15,333.49
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,515.06,399.95
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,613.44,475.35
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,668.01,516.75
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,720.96,556.0
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,769.36,588.31
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,815.35,618.12
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,856.74,644.36
