Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,297.36,228.44
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,414.94,318.92
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,561.13,430.44
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,559.64,426.88
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,528.48,400.6
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,567.29,428.38
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,606.17,455.43
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,651.29,488.07
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,691.41,516.99
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,720.6,537.72
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,748.6,557.58
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,837.96,623.53
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,912.77,673.35
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,922.54,679.57
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,928.69,683.97
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,871.29,645.57
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,791.44,588.69
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,781.36,583.07
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,768.74,575.32
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,760.49,571.03
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,749.0,564.53
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,744.42,563.28
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,731.32,555.62
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,722.29,551.17
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,707.21,542.39
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,653.98,505.34
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,600.49,467.64
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,535.26,419.2
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,471.84,370.63
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,396.27,311.17
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,325.27,253.08
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,232.0,176.17
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,152.47,100.25
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,54.51,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,11.91,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,21.42,5.86
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,37.78,25.96
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,54.38,41.14
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,77.35,51.57
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,120.38,78.55
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,75.77,49.24
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,50.69,35.96
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,94.96,71.76
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,53.04,37.62
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.15,3.44
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,12.55,4.55
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,13.95,5.64
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,86.04,63.47
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,159.23,121.04
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,328.4,254.64
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,511.83,394.86
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,693.36,537.46
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,871.56,669.5
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,892.99,683.99
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,911.14,696.88
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,926.22,706.31
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,937.86,713.42
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,817.33,626.81
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,672.7,515.46
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,805.94,621.18
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,919.7,704.3
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,899.88,692.13
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,876.85,678.25
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,845.65,657.31
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,811.78,634.39
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,769.94,606.34
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,730.35,579.62
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,681.01,543.98
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,630.66,506.99
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,566.27,458.1
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,503.32,408.03
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,429.75,347.61
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,360.14,287.99
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,265.95,206.9
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,180.21,117.68
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,67.64,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,9.53,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,17.57,3.07
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,24.86,15.85
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,31.87,22.73
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,59.84,30.21
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,116.2,62.22
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,174.62,107.78
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,237.63,162.48
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,302.5,220.56
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,367.32,278.2
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,429.46,332.73
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,492.04,385.72
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,551.24,434.43
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,609.72,480.82
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,663.94,522.26
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,716.43,560.95
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,764.84,594.19
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,810.75,624.15
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,851.09,650.96
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,888.28,675.34
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,920.61,694.84
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,949.33,711.72
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,971.89,726.14
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,990.54,738.04
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,1002.35,744.09
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,1010.05,747.58
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,1012.25,749.08
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,1010.33,748.1
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,1000.97,740.98
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,987.64,731.5
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,967.59,720.59
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,943.87,707.34
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,913.19,688.06
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,879.42,666.7
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,837.45,639.17
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,793.21,609.84
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,740.32,574.3
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,692.47,541.65
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,627.42,495.89
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,563.19,447.79
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,484.5,385.06
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,409.8,322.56
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,310.86,239.53
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,219.32,137.27
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,87.73,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,9.53,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,17.7,1.78
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,24.99,15.95
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,32.0,22.89
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,59.64,30.49
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,115.47,62.04
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,173.51,106.59
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,236.17,159.82
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,297.93,214.33
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,363.46,271.29
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,424.78,324.07
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,486.62,375.59
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,544.89,421.92
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,602.3,465.84
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,656.03,505.98
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,708.09,543.6
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,755.62,575.89
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,800.62,604.71
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,841.05,631.26
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,878.45,655.61
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,909.2,674.57
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,936.4,691.18
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,958.49,705.35
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,976.77,717.14
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,988.98,723.72
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,997.2,727.9
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,998.31,729.1
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,995.4,727.95
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,985.75,723.15
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,972.24,716.03
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,951.68,703.9
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,927.6,689.58
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,895.42,670.28
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,860.37,648.93
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,818.64,623.57
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,781.47,600.99
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,727.05,564.44
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,671.8,526.47
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,606.04,480.04
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,541.31,430.82
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,460.15,365.86
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,388.6,305.45
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,289.02,221.72
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,196.04,114.85
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,75.6,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,10.01,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,17.47,0.0
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,33.24,22.62
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,48.5,37.09
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,73.41,51.69
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,111.07,77.64
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,148.82,106.88
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,190.44,141.07
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,233.37,177.75
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,277.04,214.56
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,297.87,233.66
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,308.07,242.78
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,353.16,278.26
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,405.14,318.54
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,526.42,414.4
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,668.83,524.12
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,600.75,468.57
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,494.62,383.31
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,580.01,448.95
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,672.94,517.83
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,706.71,541.35
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,739.91,564.57
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,734.87,559.52
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,716.06,545.17
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,668.59,509.5
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,605.38,462.39
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,785.47,600.55
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,938.18,707.5
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,772.07,589.36
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,595.41,455.39
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,744.1,572.52
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,869.33,662.62
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,838.0,640.73
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,803.99,618.19
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,760.59,588.52
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,715.5,557.29
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,666.11,521.74
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,612.45,482.47
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,546.06,433.82
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,481.54,384.35
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,403.48,322.33
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,330.45,261.48
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,233.61,179.2
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,142.38,75.78
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,52.78,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,10.48,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,17.46,0.0
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,29.63,19.15
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,41.31,30.23
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,65.21,39.71
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,111.47,66.35
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,149.38,103.48
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,167.56,125.98
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,233.01,170.81
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,331.5,245.12
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,350.65,266.39
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,343.53,263.75
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,375.84,288.63
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,406.56,311.36
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,370.15,283.35
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,322.62,246.16
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,278.95,212.36
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,227.14,172.01
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,382.09,290.85
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,533.71,402.04
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,614.73,460.34
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,699.84,520.63
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,797.56,592.22
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,889.93,654.8
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,899.46,659.58
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,905.56,662.98
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,905.07,663.13
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,901.11,661.21
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,889.8,655.0
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,875.17,646.74
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,857.64,636.29
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,832.62,620.85
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,799.14,599.67
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,763.47,576.88
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,719.21,548.92
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,673.7,519.53
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,618.53,481.44
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,563.43,441.5
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,495.6,390.51
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,430.06,339.63
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,349.58,275.53
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,278.85,216.85
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,188.23,141.13
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,101.17,45.55
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,34.71,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.81,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.41,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,19.95,11.04
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,32.51,22.7
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,47.43,34.3
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,62.41,47.0
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,77.55,59.58
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,92.82,72.0
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,148.38,115.56
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,211.5,165.03
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,277.39,215.72
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,357.74,277.96
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,393.3,305.58
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,427.29,331.33
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,476.02,368.59
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,527.43,407.24
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,481.37,370.3
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,409.84,313.95
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,546.65,418.76
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,690.03,523.72
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,706.29,533.05
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,719.98,541.4
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,740.58,556.17
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,759.49,569.72
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,733.27,550.24
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,693.22,521.49
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,646.48,487.52
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,584.61,442.64
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,764.53,577.95
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,911.54,678.37
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,825.01,619.0
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,727.87,552.07
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,626.54,479.16
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,516.91,398.36
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,366.21,285.34
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,223.41,173.6
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,199.11,155.29
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,174.99,136.51
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,148.09,115.61
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,113.68,88.1
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,86.13,65.34
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,59.1,42.66
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,37.49,24.18
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,14.85,0.88
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.63,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,9.05,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,15.06,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,26.11,16.04
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,37.82,27.27
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,59.06,34.5
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,105.89,60.81
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,155.66,97.69
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,211.32,143.31
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,266.47,190.63
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,324.81,240.4
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,327.01,249.48
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,295.12,227.63
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,314.28,242.25
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,331.28,254.48
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,477.89,367.77
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,646.72,493.17
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,690.27,522.58
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,731.72,550.02
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,768.79,574.23
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,803.35,596.53
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,830.5,612.51
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,859.91,629.92
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,770.58,568.14
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,645.69,476.47
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,788.56,582.82
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,914.16,666.46
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,913.92,665.09
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,917.78,667.78
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,663.97,494.85
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,373.02,278.78
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,637.19,480.6
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,847.94,626.4
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,812.32,602.02
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,774.54,578.35
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,735.58,554.32
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,691.21,526.09
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,637.67,489.74
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,583.95,452.19
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,517.85,403.95
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,453.79,355.36
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,376.06,293.82
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,303.52,233.93
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,207.58,153.47
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,114.24,31.97
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,41.8,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,15.83,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,28.17,17.49
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,40.71,29.59
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,62.05,38.17
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,108.75,65.15
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,156.35,100.14
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,210.29,143.8
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,264.59,189.09
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,323.04,237.22
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,378.29,282.41
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,435.23,327.25
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,489.3,367.51
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,543.97,406.23
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,593.9,443.92
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,643.01,480.31
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,598.79,446.75
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,528.19,393.27
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,661.48,493.35
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,802.77,592.27
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,733.4,541.51
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,641.35,473.29
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,782.67,577.69
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,904.32,658.73
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,915.0,663.84
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,922.07,667.86
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,922.88,668.85
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,920.05,667.71
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,910.1,662.62
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,904.32,660.44
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,883.45,648.42
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,859.38,634.41
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,824.58,613.14
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,787.5,590.16
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,744.15,563.33
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,703.15,537.63
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,649.05,500.87
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,594.76,463.08
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,528.43,414.3
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,464.12,365.07
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,385.49,302.2
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,312.16,241.08
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,214.84,158.66
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,119.12,19.3
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,44.37,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,13.94,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,24.04,14.09
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,33.57,23.58
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,54.89,29.94
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,105.21,57.03
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,158.5,96.43
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,219.41,146.72
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,277.4,196.65
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,338.56,249.03
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,396.99,298.66
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,456.43,347.61
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,513.31,392.38
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,569.46,435.01
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,620.83,474.34
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,670.82,511.7
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,622.8,472.79
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,536.72,405.44
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,686.87,519.4
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,834.47,622.48
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,739.81,552.85
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,606.33,451.9
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,776.99,579.61
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,929.47,681.77
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,939.82,685.95
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,946.35,689.13
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,946.79,689.44
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,943.42,687.49
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,932.56,681.33
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,918.07,673.01
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,897.14,660.57
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,872.92,646.05
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,841.09,626.42
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,813.77,609.8
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,770.9,583.11
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,726.2,554.77
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,671.73,518.04
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,616.79,480.03
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,550.6,432.14
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,490.25,385.6
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,409.06,320.56
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,333.62,257.41
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,232.04,170.65
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,131.66,1.91
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,50.17,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,16.2,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,24.18,13.89
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,33.72,23.48
