Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,53.6,29.23
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,103.01,55.52
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,155.23,94.05
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,214.99,143.4
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,272.58,192.85
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,333.62,244.92
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,391.06,293.86
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,449.44,342.06
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,504.98,386.76
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,559.55,429.3
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,610.82,467.8
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,660.76,504.13
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,705.19,535.76
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,747.37,563.45
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,785.06,588.52
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,819.96,611.57
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,849.48,629.99
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,875.81,646.24
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,896.34,659.62
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,913.31,670.76
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,923.86,676.85
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,930.68,680.65
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,930.92,681.3
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,927.41,679.7
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,917.49,674.43
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,904.01,666.95
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,883.82,654.78
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,860.42,640.53
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,830.19,621.66
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,790.49,596.18
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,747.83,569.27
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,703.5,540.67
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,648.47,502.87
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,597.43,467.06
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,530.15,417.03
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,465.0,366.53
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,383.41,300.69
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,307.74,237.12
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,172.62,125.19
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,33.66,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,15.25,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,26.31,15.22
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,39.36,28.14
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,58.67,35.7
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,105.19,61.61
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,154.16,97.31
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,209.66,142.15
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,264.1,188.02
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,323.5,237.99
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,380.13,285.37
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,439.36,333.25
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,494.01,375.43
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,548.91,416.08
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,599.39,452.86
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,648.9,487.69
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,694.9,519.42
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,739.35,548.62
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,777.17,573.03
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,807.79,592.54
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,840.48,612.71
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,870.53,631.04
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,891.26,644.61
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,908.51,656.13
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,920.84,663.88
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,929.54,669.45
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,930.25,670.88
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,927.24,670.15
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,918.35,666.28
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,905.83,660.17
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,885.66,648.68
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,862.27,635.13
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,839.53,622.0
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,806.64,601.91
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,764.34,576.0
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,720.21,548.33
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,667.79,512.99
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,614.74,476.27
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,548.64,428.3
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,484.12,378.68
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,408.09,317.99
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,333.52,255.74
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,230.48,166.19
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,127.1,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,14.3,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,21.15,11.06
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,29.47,19.85
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,49.36,25.66
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,103.1,54.52
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,156.9,94.04
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,216.08,143.02
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,274.32,193.42
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,335.41,245.96
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,394.23,296.15
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,454.32,345.76
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,509.7,390.59
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,564.51,433.61
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,615.32,472.02
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,664.58,508.15
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,709.34,540.37
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,751.77,568.45
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,789.62,593.65
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,824.58,616.76
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,852.46,634.09
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,876.82,649.09
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,896.98,662.63
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,913.56,673.93
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,922.81,679.19
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,928.29,682.15
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,928.2,682.6
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,924.39,680.8
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,913.17,672.93
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,898.41,662.92
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,876.86,650.79
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,852.14,636.56
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,827.18,621.25
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,792.37,599.07
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,749.03,571.61
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,704.03,542.49
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,648.75,504.23
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,593.26,464.87
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,530.81,418.49
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,466.95,368.69
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,384.27,301.59
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,307.85,236.96
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,207.06,148.32
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,104.95,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,13.34,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,22.75,11.66
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,35.16,24.2
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,52.71,30.53
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,97.92,54.74
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,146.93,90.3
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,202.17,135.19
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,256.42,181.68
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,314.55,231.55
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,273.46,208.63
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,186.54,143.75
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,235.91,182.02
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,287.56,221.42
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,370.74,285.19
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,464.95,356.07
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,587.45,450.22
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,720.36,548.89
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,757.22,573.51
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,791.51,596.77
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,722.65,544.5
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,617.63,462.96
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,761.87,572.64
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,886.39,658.81
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,896.82,664.15
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,903.63,667.97
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,779.03,582.45
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,621.7,465.64
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,490.88,370.55
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,360.28,272.21
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,626.25,478.62
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,838.68,630.3
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,807.67,608.92
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,774.07,587.22
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,731.74,560.08
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,687.8,531.29
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,632.41,492.46
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,580.68,455.43
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,514.15,404.85
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,449.91,354.07
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,365.88,285.97
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,288.58,220.82
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,188.63,132.13
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,70.17,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,11.44,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,25.8,13.49
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,39.54,27.84
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,56.86,35.81
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,98.99,59.28
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,83.53,54.13
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,40.87,28.27
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,80.2,60.43
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,119.19,91.67
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,126.12,96.73
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,133.0,101.73
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,151.36,115.78
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,170.13,130.01
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,144.66,109.5
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,118.75,88.76
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,407.45,318.17
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,706.61,540.09
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,742.9,563.49
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,776.79,586.36
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,711.87,537.41
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,624.65,469.93
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,611.28,459.77
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,595.38,447.38
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,544.37,409.95
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,503.07,379.11
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,516.91,390.26
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,530.06,400.69
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,550.16,417.0
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,582.44,441.77
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,549.9,418.39
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,516.63,394.68
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,614.48,471.39
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,695.15,533.17
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,516.33,401.03
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,331.88,259.36
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,293.1,230.25
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,255.17,200.73
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,302.97,240.29
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,339.73,268.97
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,246.52,193.31
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,172.83,131.83
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,100.47,67.96
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,14.84,5.07
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,26.0,16.37
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,40.64,27.9
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,55.16,40.13
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,70.29,52.75
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,85.56,65.28
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,111.1,85.84
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,137.48,106.86
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,158.85,123.64
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,181.04,140.97
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,246.64,192.02
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,320.88,248.87
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,313.65,242.68
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,306.74,236.71
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,347.56,267.29
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,390.54,298.86
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,473.48,361.26
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,563.62,427.07
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,471.09,357.38
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,370.11,280.72
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,338.44,257.27
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,305.71,232.47
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,152.7,115.63
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,17.68,8.58
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,16.28,7.5
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,14.88,6.39
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,13.94,5.65
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.01,4.91
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.08,4.17
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.14,3.43
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,32.06,20.49
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,53.01,37.56
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,42.75,29.39
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,32.5,21.15
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,28.31,17.77
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,24.12,14.35
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,224.77,182.9
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,393.93,315.36
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,305.87,241.87
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,230.48,177.72
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,142.06,97.04
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,33.18,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.91,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,6.94,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,12.04,4.64
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,19.47,10.64
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,26.9,17.07
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,34.35,23.44
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,41.8,29.72
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,30.17,19.81
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,18.55,9.96
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,46.94,33.64
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,75.42,57.1
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,102.98,79.35
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,130.77,101.46
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,99.37,75.81
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,68.0,50.2
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,86.71,65.34
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,105.63,80.51
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,96.66,73.16
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,87.68,65.85
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,121.47,92.8
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,155.85,119.84
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,154.11,118.37
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,152.35,116.99
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,157.44,120.83
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,162.61,124.73
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,138.18,105.52
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,113.84,86.3
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,158.84,122.39
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,205.73,159.54
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,172.8,133.68
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,140.07,107.87
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,109.42,83.61
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,79.18,59.37
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,48.34,34.39
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,17.63,9.07
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,15.3,7.16
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,12.97,5.24
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,10.65,3.31
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,8.33,1.35
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,6.01,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.7,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.85,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.62,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,8.33,1.47
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,13.43,5.6
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,18.54,10.01
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,24.11,14.79
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,29.69,19.51
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,35.28,24.13
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,40.88,28.68
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,45.54,32.41
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,50.21,36.1
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,54.89,39.75
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,59.57,43.38
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,63.31,46.33
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,67.06,49.28
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,139.17,107.14
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,213.36,165.12
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,203.51,157.0
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,193.39,148.9
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,224.35,172.75
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,256.11,196.82
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,268.72,206.44
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,281.58,216.31
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,238.5,183.11
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,195.26,149.6
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,452.46,352.12
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,691.94,528.0
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,544.13,416.92
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,382.27,294.01
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,430.78,334.06
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,463.7,361.56
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,514.66,402.92
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,546.33,429.79
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,450.28,356.9
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,347.13,277.14
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,306.84,246.11
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,267.65,215.05
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,225.51,181.32
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,184.46,147.56
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,137.4,107.71
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,84.08,62.47
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,45.86,26.85
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.63,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.62,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.26,2.31
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,15.29,7.24
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,21.32,12.49
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,27.83,18.11
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,34.35,23.66
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,40.87,29.09
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,47.4,34.44
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,51.14,37.38
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,54.88,40.3
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,59.55,43.96
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,64.23,47.6
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,65.64,48.65
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,67.06,49.7
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,40.94,28.12
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.61
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,97.08,73.73
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,181.9,141.42
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,184.19,142.71
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,186.5,144.21
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,105.97,80.24
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,27.92,17.17
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,27.45,16.82
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,26.99,16.45
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,26.52,16.09
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,26.05,15.73
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,33.02,21.47
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,40.0,27.23
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,25.56,15.43
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.14,3.57
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,14.39,6.28
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,17.64,9.01
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,11.6,4.03
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,16.45,3.99
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,32.66,22.1
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,47.73,29.85
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,90.89,53.48
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,136.07,85.95
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,188.22,128.36
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,240.22,173.31
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,295.65,221.31
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,176.68,135.8
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,16.71,8.32
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,74.96,56.51
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,133.64,103.87
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,122.48,94.37
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,111.22,84.97
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,126.49,96.88
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,141.9,108.77
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,198.7,153.65
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,257.36,199.2
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,259.16,199.93
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,260.9,200.81
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,177.48,136.0
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,95.32,71.03
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,179.21,137.79
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,266.98,205.93
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,195.27,150.11
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,124.7,94.55
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,84.83,63.0
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,46.53,32.26
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,33.94,22.11
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,21.37,11.89
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,388.0,313.27
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,720.45,560.32
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,373.61,300.41
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,21.34,12.01
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,289.27,237.05
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,512.7,410.66
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,443.01,354.66
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,376.18,301.02
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,290.36,230.06
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,215.06,165.36
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,125.54,77.64
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,23.54,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,12.52,0.91
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,25.07,15.59
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,40.75,28.37
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,56.62,42.1
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,73.58,56.58
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,90.74,71.01
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,118.66,93.73
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,148.96,118.33
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,155.71,123.86
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,161.91,128.76
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,151.97,120.14
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,141.2,110.85
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,147.59,115.8
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,154.01,120.75
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,161.93,126.96
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,170.01,133.31
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,238.56,188.41
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,318.96,251.83
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,274.76,216.18
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,221.44,173.4
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,240.11,188.38
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,259.21,203.55
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,275.29,216.46
