Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,304.37,239.55
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,298.16,234.8
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,291.84,230.1
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,331.78,262.28
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,372.07,294.3
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,247.98,196.74
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,120.84,93.78
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,123.45,96.27
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,126.37,98.91
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,67.47,50.66
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,12.98,5.27
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,11.12,3.73
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,9.26,2.18
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.41,0.62
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.55,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,4.16,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.77,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.39,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,34.35,23.79
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,65.13,49.77
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,48.34,35.42
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,31.58,21.16
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,28.8,18.7
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,26.02,16.25
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,27.42,17.38
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,28.82,18.51
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,56.79,41.69
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,84.84,64.63
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,108.55,83.95
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,132.57,103.4
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,130.74,101.83
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,128.91,100.31
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,132.41,103.13
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,135.94,106.0
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,91.98,70.09
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,49.35,35.12
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,73.63,55.11
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,98.3,75.34
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,121.96,94.71
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,146.42,114.71
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,94.12,72.24
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,44.64,31.57
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,36.25,24.68
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,27.86,17.74
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,46.01,33.02
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,64.2,48.35
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,302.6,252.03
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,492.8,406.46
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,420.44,346.81
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,355.46,292.26
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,272.5,220.86
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,197.82,154.58
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,99.2,56.74
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.58,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,14.39,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,28.38,18.53
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,46.61,33.72
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,65.7,50.42
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,84.96,66.59
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,105.35,83.44
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,125.88,100.31
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,147.73,118.09
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,189.48,151.83
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,235.81,189.33
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,223.0,178.74
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,202.51,161.53
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,236.04,188.01
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,267.85,212.71
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,356.5,282.85
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,446.53,352.31
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,414.31,326.02
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,368.75,289.69
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,477.6,375.26
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,593.82,463.23
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,588.65,458.24
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,581.46,452.5
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,593.2,462.11
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,603.94,470.94
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,580.26,453.37
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,541.97,425.25
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,580.32,455.6
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,603.2,474.18
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,653.34,514.49
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,685.37,541.34
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,492.72,393.34
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,299.19,238.66
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,371.0,300.24
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,434.9,353.69
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,392.41,320.07
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,350.25,286.44
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,302.42,247.52
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,255.64,208.27
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,200.79,161.12
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,148.97,115.0
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,72.42,37.97
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,5.09,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,10.18,3.02
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,17.61,9.28
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,25.04,15.83
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,32.48,22.3
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,39.93,28.67
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,41.33,29.77
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,42.74,30.82
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,51.13,37.76
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,59.54,44.61
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,67.95,51.29
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,76.37,57.89
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,100.8,77.78
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,125.48,97.67
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,149.04,116.28
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,173.0,135.02
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,171.41,133.55
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,169.79,132.15
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,202.01,157.46
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,235.06,183.06
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,411.23,322.52
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,586.79,454.93
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,746.02,575.74
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,880.24,668.6
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,880.54,667.69
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,877.26,665.74
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,867.26,658.11
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,853.84,648.36
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,833.71,635.4
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,817.68,625.41
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,777.96,598.85
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,736.4,570.94
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,692.56,541.74
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,651.57,514.05
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,596.47,474.26
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,541.63,432.74
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,473.49,379.3
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,408.06,325.98
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,325.02,256.87
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,248.94,190.31
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,123.44,63.18
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,12.16,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,24.67,15.2
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,35.36,21.05
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,80.41,42.58
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,129.02,77.04
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,184.05,122.46
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,240.22,171.95
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,297.95,223.12
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,353.74,272.7
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,411.02,322.22
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,464.72,367.65
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,518.34,411.56
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,568.29,451.94
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,617.18,490.38
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,658.27,521.05
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,699.15,550.58
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,736.12,576.11
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,770.58,599.59
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,799.78,618.27
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,826.06,634.79
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,846.37,648.33
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,863.32,659.63
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,872.83,664.64
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,878.78,667.36
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,713.93,550.9
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,514.54,398.89
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,485.89,378.85
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,456.62,357.21
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,652.67,512.99
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,812.0,630.26
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,753.83,588.86
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,699.67,551.58
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,651.23,517.27
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,602.31,481.54
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,544.13,437.53
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,486.66,392.9
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,416.81,337.51
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,353.87,285.61
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,276.75,220.59
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,206.74,158.77
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,101.91,48.07
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,14.22,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,28.15,17.98
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,42.54,31.87
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,80.79,50.7
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,120.09,78.61
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,166.23,115.66
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,205.84,153.43
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,236.66,182.81
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,280.51,219.41
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,329.56,259.16
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,360.34,283.81
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,391.51,307.59
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,491.89,384.21
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,607.81,469.0
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,652.27,496.86
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,695.08,522.88
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,731.88,549.14
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,766.3,572.89
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,793.34,590.61
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,817.15,606.28
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,763.75,570.22
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,693.55,520.01
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,714.5,536.62
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,733.6,550.92
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,677.82,510.49
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,608.37,460.79
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,541.23,412.95
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,460.52,354.09
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,552.67,426.59
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,639.81,492.35
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,632.88,489.41
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,621.96,484.41
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,625.26,489.52
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,619.08,487.47
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,557.74,442.22
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,497.29,396.64
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,424.27,339.82
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,358.52,286.52
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,274.38,216.9
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,198.66,151.21
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,98.2,42.05
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.87,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,28.92,18.33
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,39.57,29.01
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,82.27,46.71
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,128.81,79.1
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,182.46,122.37
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,235.77,168.54
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,293.62,219.19
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,349.19,268.02
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,406.62,317.24
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,461.3,362.39
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,515.75,405.88
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,565.69,445.26
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,614.74,482.81
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,658.93,515.8
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,701.47,546.77
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,738.68,573.24
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,773.41,597.07
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,801.39,614.82
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,831.31,633.85
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,851.35,647.15
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,867.98,658.22
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,878.41,663.88
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,885.27,667.23
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,885.34,667.08
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,881.81,664.67
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,871.55,656.93
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,857.86,647.06
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,844.63,638.94
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,821.15,623.84
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,789.03,602.8
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,754.44,579.93
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,712.02,551.43
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,668.04,521.35
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,614.04,482.55
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,559.82,442.25
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,496.2,393.54
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,431.29,341.66
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,347.88,273.03
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,271.52,205.61
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,130.99,51.81
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,10.51,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,21.32,11.86
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,29.19,19.91
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,77.67,37.35
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,129.47,72.8
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,187.36,120.09
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,244.63,170.47
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,306.07,224.66
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,364.11,275.29
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,423.18,324.89
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,478.71,369.69
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,533.92,412.0
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,585.71,451.24
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,636.14,487.93
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,681.51,519.03
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,724.64,546.56
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,763.51,571.61
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,799.54,594.49
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,829.04,612.19
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,855.07,627.58
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,876.11,639.65
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,893.53,649.33
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,905.12,655.5
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,912.94,659.44
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,913.6,659.54
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,910.44,657.44
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,901.54,651.87
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,889.01,644.19
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,868.34,630.62
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,844.41,615.09
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,813.11,595.63
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,779.17,574.39
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,737.22,547.91
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,699.88,524.15
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,645.12,487.45
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,590.09,449.58
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,522.57,401.06
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,457.09,351.19
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,371.32,283.31
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,292.1,215.18
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,139.3,47.76
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,12.39,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,22.48,12.53
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,29.66,20.19
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,76.62,37.61
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,127.79,72.22
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,185.39,118.69
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,242.3,168.23
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,302.36,220.88
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,360.52,271.37
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,420.24,321.56
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,475.06,366.46
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,529.55,409.43
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,581.2,450.45
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,631.61,489.48
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,676.76,523.79
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,719.73,555.52
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,758.35,582.38
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,794.23,607.21
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,824.59,627.11
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,851.81,644.8
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,873.17,659.53
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,890.96,671.95
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,902.56,678.93
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,910.41,683.51
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,911.14,685.87
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,908.09,685.85
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,898.72,680.31
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,885.73,672.46
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,865.68,659.59
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,842.38,644.54
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,810.73,623.61
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,776.54,600.77
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,740.07,576.23
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,695.17,545.11
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,640.85,506.54
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,586.23,466.6
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,517.9,413.68
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,451.64,359.94
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,365.28,288.03
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,285.42,216.16
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,138.97,42.25
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,13.34,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,22.61,12.34
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,28.64,19.24
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,74.51,37.06
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,126.44,72.29
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,182.9,117.77
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,184.29,135.31
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,145.58,115.0
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,166.11,131.71
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,187.05,148.47
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,340.15,270.2
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,525.58,416.71
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,462.89,368.15
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,356.71,282.19
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,436.36,345.56
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,517.8,409.24
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,654.2,517.0
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,785.37,615.36
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,813.24,633.44
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,837.74,649.49
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,857.08,662.93
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,872.88,673.94
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,679.97,530.59
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,447.96,346.75
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,682.4,533.57
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,884.15,681.01
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,872.83,672.49
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,858.05,662.8
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,836.4,647.78
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,811.71,630.69
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,784.0,611.71
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,747.07,585.93
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,703.02,555.37
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,657.58,523.26
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,598.31,479.12
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,543.76,436.84
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,474.6,381.67
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,408.37,326.74
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,315.71,248.97
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,231.87,174.38
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,112.38,27.12
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,16.68,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,28.44,16.24
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,39.87,28.47
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,75.96,47.13
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,116.53,74.93
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,164.96,112.61
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,213.31,152.42
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,270.06,199.98
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,321.75,244.89
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,376.19,291.55
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,429.57,336.77
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,485.43,383.26
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,312.39,250.21
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,93.3,70.95
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,257.25,204.89
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,426.13,338.49
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,455.92,362.25
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,486.3,386.86
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,447.26,355.27
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,393.99,312.38
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,345.18,273.51
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,294.55,232.75
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,602.24,484.19
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,876.18,690.1
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,877.34,690.39
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,874.95,689.62
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,868.42,685.99
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,858.38,679.96
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,845.2,672.82
