Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,344.12,274.07
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,266.37,198.56
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,124.58,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,9.53,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,16.46,0.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,24.72,15.2
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,54.19,27.81
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,99.42,54.84
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,153.18,95.82
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,208.48,143.38
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,266.57,194.91
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,322.44,244.79
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,380.42,295.39
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,435.02,342.04
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,489.84,387.31
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,540.92,428.84
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,591.23,468.49
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,637.27,502.85
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,678.83,532.87
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,717.42,561.23
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,753.57,585.79
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,785.63,606.19
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,814.88,624.36
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,836.34,638.43
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,854.41,650.21
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,867.68,657.47
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,877.41,662.38
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,878.65,663.29
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,876.24,661.93
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,868.37,657.4
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,856.99,650.64
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,837.24,639.46
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,814.36,626.15
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,790.64,610.98
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,757.42,588.94
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,714.68,559.46
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,670.33,528.32
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,615.5,488.91
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,560.55,447.6
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,490.38,393.05
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,422.63,337.82
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,336.99,265.86
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,254.75,188.59
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,119.45,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,8.58,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,16.0,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,23.09,14.0
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,52.65,25.57
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,100.53,53.66
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,156.58,97.15
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,212.85,146.85
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,273.69,202.61
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,333.38,258.15
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,393.87,313.45
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,451.14,364.17
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,508.82,413.47
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,562.41,458.4
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,614.95,500.91
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,663.0,538.69
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,709.19,573.85
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,750.3,603.98
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,788.67,630.83
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,821.47,652.27
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,851.04,671.31
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,874.44,687.31
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,894.18,700.74
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,908.34,708.95
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,918.64,714.54
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,921.7,716.84
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,920.81,716.59
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,912.9,711.59
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,901.19,704.11
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,882.26,691.66
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,859.87,676.84
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,829.77,656.48
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,796.97,634.07
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,755.49,605.34
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,712.11,574.69
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,658.23,534.29
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,604.09,492.6
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,540.99,442.58
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,474.45,387.13
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,385.13,309.89
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,302.67,228.36
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,141.1,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,8.58,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,14.74,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,22.63,13.67
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,49.87,25.54
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,95.56,52.66
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,151.28,95.76
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,205.47,142.98
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,263.93,195.42
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,319.83,246.24
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,377.74,297.76
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,432.24,345.43
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,487.09,391.9
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,538.85,434.99
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,589.79,476.2
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,632.73,509.52
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,675.62,541.84
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,714.1,571.34
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,750.1,596.96
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,781.23,617.71
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,809.41,636.19
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,830.97,651.34
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,849.15,664.2
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,771.72,607.23
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,670.59,528.85
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,780.23,614.32
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,869.3,678.11
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,860.18,670.48
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,847.61,661.34
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,835.54,655.21
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,813.44,641.88
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,782.76,621.08
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,749.51,598.27
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,707.35,568.72
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,663.58,537.43
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,608.78,495.95
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,553.82,452.44
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,484.3,397.08
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,422.77,345.31
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,332.71,267.83
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,251.0,189.11
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,117.77,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,12.06,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,28.68,18.19
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,46.68,33.24
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,68.98,51.72
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,93.56,72.35
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,118.42,93.39
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,144.94,115.87
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,176.12,142.14
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,207.81,168.62
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,232.6,189.24
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,257.42,209.5
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,217.16,176.14
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,171.17,137.46
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,89.3,69.44
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.18
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,13.94,6.1
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,18.59,10.0
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,67.99,51.32
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,118.5,93.03
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,89.58,69.11
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,61.46,45.8
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,47.0,33.77
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,32.55,21.71
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,45.59,32.66
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,58.64,43.6
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,95.6,74.44
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,135.07,107.21
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,120.67,95.46
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,106.29,83.73
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,87.87,68.54
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,69.8,53.54
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,62.33,47.46
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,54.86,41.31
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,47.39,35.01
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,39.94,28.63
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,32.02,21.84
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,24.11,14.95
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,16.68,8.37
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,9.26,1.65
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.62,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.34,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.48,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,17.16,8.54
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,27.86,18.11
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,41.24,30.11
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,54.58,42.01
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,67.59,53.46
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,80.69,64.84
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,67.45,53.26
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,53.93,41.42
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,47.87,36.07
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,41.82,30.73
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,73.55,58.03
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,105.7,85.39
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,93.83,74.95
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,81.99,64.63
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,81.06,63.76
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,80.14,62.91
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,91.96,72.88
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,103.98,83.01
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,58.66,44.54
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,13.94,6.31
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,68.93,53.33
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,125.81,101.47
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,110.64,88.69
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,95.52,76.0
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,86.79,68.69
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,78.24,61.53
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,98.39,78.82
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,119.7,97.06
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,63.74,49.45
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,11.13,4.04
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,9.73,2.85
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,8.34,1.65
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.41,0.84
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.48,0.03
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,5.09,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.7,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.31,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.48,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.4,0.65
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,11.57,4.4
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,15.75,8.14
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,19.47,11.42
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,23.19,14.64
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,18.55,10.56
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,13.91,6.49
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,29.71,20.15
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,45.55,33.69
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,85.77,68.02
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,126.74,102.53
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,68.9,53.35
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,12.07,4.72
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,28.35,18.67
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,44.66,32.56
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,99.15,78.68
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,155.81,126.04
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,147.59,119.11
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,139.35,112.26
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,156.27,126.5
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,173.6,141.08
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,144.82,117.09
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,116.24,93.19
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,69.37,53.56
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,24.16,15.04
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,70.76,54.86
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,120.76,97.33
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,125.26,101.3
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,130.29,105.78
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,117.0,94.93
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,103.74,83.98
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,89.35,71.76
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,74.93,59.37
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,59.88,46.25
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,44.69,32.86
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,30.66,20.37
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,17.63,8.42
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,8.8,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.94,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,12.04,4.64
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,18.07,10.1
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,24.11,15.54
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,30.62,21.3
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,37.14,26.97
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,27.37,18.39
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,17.62,9.81
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,49.27,37.28
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,81.06,64.38
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,57.68,44.19
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,34.38,24.1
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,78.71,61.99
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,124.04,100.07
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,145.18,117.51
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,166.7,135.21
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,139.15,111.99
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,111.72,88.94
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,177.01,143.48
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,245.09,199.17
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,234.06,190.03
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,222.85,181.01
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,224.95,183.04
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,227.17,185.17
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,132.44,106.74
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,43.71,31.72
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,57.22,43.35
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,70.75,54.96
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,76.37,59.85
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,82.68,65.37
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,74.43,58.48
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,66.2,51.56
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,321.89,274.96
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,527.3,442.62
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,457.66,382.78
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,390.87,324.87
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,308.8,251.9
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,233.93,177.97
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,110.49,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,14.3,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,19.92,10.26
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,42.98,22.3
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,87.83,46.44
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,141.77,86.71
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,196.06,134.0
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,255.21,188.09
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,311.95,241.42
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,370.7,295.92
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,426.31,346.9
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,481.96,396.63
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,533.22,441.19
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,583.54,483.65
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,517.42,428.41
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,409.78,337.1
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,317.48,260.87
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,201.87,163.52
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,203.19,164.3
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,204.49,164.94
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,184.91,148.7
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,165.13,132.29
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,182.43,146.72
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,200.2,161.47
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,165.13,132.59
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,130.28,103.75
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,101.53,79.82
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,73.57,56.43
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,73.56,56.66
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,73.55,56.89
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,78.86,61.51
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,84.72,66.62
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,75.97,59.46
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,67.23,52.24
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,319.36,272.57
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,520.68,438.39
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,449.3,377.81
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,380.84,318.65
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,286.56,235.51
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,203.87,156.23
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,95.85,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,13.34,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,21.9,11.66
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,42.02,24.06
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,82.67,46.83
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,132.71,84.03
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,183.43,127.4
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,239.07,176.78
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,292.87,225.65
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,349.28,275.9
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,403.02,322.27
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,456.73,366.89
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,506.25,407.81
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,555.29,446.95
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,465.09,375.28
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,328.29,264.18
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,343.22,276.1
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,358.07,286.84
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,367.38,293.16
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,376.39,299.22
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,332.29,264.32
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,286.16,227.65
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,285.65,227.31
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,285.1,226.69
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,348.42,278.01
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,425.2,338.12
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,438.41,348.28
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,450.71,358.26
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,387.25,308.63
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,311.77,249.5
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,291.42,233.93
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,271.02,217.87
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,468.49,378.06
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,617.78,490.63
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,563.63,447.59
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,509.75,406.07
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,439.64,354.08
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,372.43,301.16
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,285.91,229.01
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,207.12,156.01
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,97.73,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.63,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,24.05,12.95
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,40.93,29.19
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,62.94,47.9
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,87.34,68.94
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,113.14,91.33
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,141.12,115.84
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,140.91,117.57
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,135.25,113.61
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,180.37,152.23
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,228.15,193.12
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,195.54,164.96
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,154.87,129.31
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,155.53,129.65
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,156.1,129.91
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,210.49,176.81
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,275.66,232.43
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,286.41,241.39
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,297.33,250.57
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,331.55,280.54
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,366.98,311.51
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,402.55,342.1
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,427.66,364.0
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,273.48,232.79
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,126.27,104.34
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,221.07,187.55
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,314.13,268.06
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,375.54,322.73
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,422.3,364.8
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,379.08,327.92
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,336.34,291.3
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,309.82,268.97
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,283.25,246.29
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,253.31,220.44
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,223.19,193.95
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,187.52,162.14
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,152.2,129.92
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,112.76,93.19
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,73.8,55.38
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,33.81,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
